Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,1,7,15,11.0,3.5,0.6,8.9,3.5,0.0,0.0
2018,1,1,7,30,22.0,7.0,0.6,9.2,7.0,12.14,0.0
2018,1,1,7,45,50.5,21.5,0.6,9.5,25.5,42.87,0.0
2018,1,1,8,0,79.0,36.0,0.6,9.8,44.0,74.12,51.13
2018,1,1,8,15,120.0,51.0,0.75,10.3,69.5,106.03,80.74
2018,1,1,8,30,161.0,66.0,0.9,10.8,95.0,140.15,110.46
2018,1,1,8,45,196.5,80.0,1.0,11.3,124.0,172.74,138.64
2018,1,1,9,0,232.0,94.0,1.1,11.8,153.0,206.62,167.47
2018,1,1,9,15,257.5,107.0,1.2,12.4,181.5,235.85,191.94
2018,1,1,9,30,283.0,120.0,1.3,13.0,210.0,265.32,216.1
2018,1,1,9,45,319.0,128.5,1.4,13.6,240.5,294.8,239.86
2018,1,1,10,0,355.0,137.0,1.5,14.2,271.0,324.4,263.28
2018,1,1,10,15,392.0,142.0,1.5,14.6,299.5,355.49,287.44
2018,1,1,10,30,429.0,147.0,1.5,15.0,328.0,380.79,306.69
2018,1,1,10,45,446.5,151.0,1.5,15.45,348.0,393.97,316.11
2018,1,1,11,0,464.0,155.0,1.5,15.9,368.0,405.72,324.29
2018,1,1,11,15,467.5,160.0,1.45,16.3,380.0,409.7,326.16
2018,1,1,11,30,471.0,165.0,1.4,16.7,392.0,412.05,326.69
2018,1,1,11,45,480.0,165.5,1.3,17.05,399.5,411.01,324.48
2018,1,1,12,0,489.0,166.0,1.2,17.4,407.0,408.25,320.84
2018,1,1,12,15,484.5,166.5,1.15,17.65,405.0,397.32,311.16
2018,1,1,12,30,480.0,167.0,1.1,17.9,403.0,385.04,300.38
2018,1,1,12,45,475.5,165.0,1.05,18.1,395.5,369.09,286.74
2018,1,1,13,0,471.0,163.0,1.0,18.3,388.0,351.99,272.06
2018,1,1,13,15,459.5,159.5,1.0,18.35,373.0,329.73,253.58
2018,1,1,13,30,448.0,156.0,1.0,18.4,358.0,306.92,234.46
2018,1,1,13,45,441.5,148.5,1.0,18.45,339.5,281.65,213.09
2018,1,1,14,0,435.0,141.0,1.0,18.5,321.0,255.85,191.02
2018,1,1,14,15,441.0,129.0,0.95,18.3,300.5,228.77,167.42
2018,1,1,14,30,447.0,117.0,0.9,18.1,280.0,200.5,142.66
2018,1,1,14,45,460.5,103.0,0.85,17.9,257.0,170.66,116.42
2018,1,1,15,0,474.0,89.0,0.8,17.7,234.0,139.15,89.52
2018,1,1,15,15,459.5,79.0,0.8,17.7,204.0,106.77,64.92
2018,1,1,15,30,445.0,69.0,0.8,17.7,174.0,75.31,44.61
2018,1,1,15,45,399.5,59.5,0.8,16.4,140.5,44.87,33.89
2018,1,1,16,0,354.0,50.0,0.8,15.1,107.0,38.11,27.75
2018,1,1,16,15,281.5,39.5,0.85,14.65,76.0,30.23,20.21
2018,1,1,16,30,209.0,29.0,0.9,14.2,45.0,22.69,10.37
2018,1,1,16,45,124.0,17.0,0.95,13.7,25.0,16.71,0.0
2018,1,1,17,0,39.0,5.0,1.0,13.2,5.0,4.91,0.0
2018,1,1,17,15,19.5,2.5,1.0,12.9,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,7,15,8.5,3.0,1.05,9.65,3.0,0.0,0.0
2018,1,2,7,30,17.0,6.0,1.0,10.2,6.0,9.96,0.0
2018,1,2,7,45,17.5,20.0,1.0,10.75,21.0,26.23,0.0
2018,1,2,8,0,18.0,34.0,1.0,11.3,36.0,43.49,28.19
2018,1,2,8,15,34.5,50.0,1.15,11.85,55.5,66.62,49.34
2018,1,2,8,30,51.0,66.0,1.3,12.4,75.0,90.25,69.93
2018,1,2,8,45,64.0,82.5,1.45,12.95,97.0,113.72,90.19
2018,1,2,9,0,77.0,99.0,1.6,13.5,119.0,142.17,114.32
2018,1,2,9,15,72.0,113.5,1.55,14.0,134.0,151.26,122.02
2018,1,2,9,30,67.0,128.0,1.5,14.5,149.0,164.54,132.9
2018,1,2,9,45,98.0,142.5,1.45,14.95,177.5,199.36,161.29
2018,1,2,10,0,129.0,157.0,1.4,15.4,206.0,230.0,185.8
2018,1,2,10,15,111.5,167.5,1.4,16.05,212.0,231.97,186.54
2018,1,2,10,30,94.0,178.0,1.4,16.7,218.0,229.05,183.4
2018,1,2,10,45,97.5,188.5,1.35,17.3,231.5,240.83,192.12
2018,1,2,11,0,101.0,199.0,1.3,17.9,245.0,252.25,200.36
2018,1,2,11,15,97.5,205.0,1.3,18.15,250.5,255.0,202.0
2018,1,2,11,30,94.0,211.0,1.3,18.4,256.0,257.44,203.44
2018,1,2,11,45,56.5,196.5,1.25,18.7,223.5,222.01,174.85
2018,1,2,12,0,19.0,182.0,1.2,19.0,191.0,185.98,145.88
2018,1,2,12,15,10.5,152.0,1.25,19.15,157.0,152.1,118.86
2018,1,2,12,30,2.0,122.0,1.3,19.3,123.0,118.83,92.09
2018,1,2,12,45,1.0,114.0,1.3,19.45,114.5,110.54,85.42
2018,1,2,13,0,0.0,106.0,1.3,19.6,106.0,102.34,78.78
2018,1,2,13,15,0.0,103.0,1.3,19.5,103.0,99.38,76.49
2018,1,2,13,30,0.0,100.0,1.3,19.4,100.0,96.42,74.19
2018,1,2,13,45,0.0,94.5,1.35,19.35,94.5,91.1,69.95
2018,1,2,14,0,0.0,89.0,1.4,19.3,89.0,85.79,65.71
2018,1,2,14,15,0.0,88.5,1.25,18.9,88.5,85.16,65.39
2018,1,2,14,30,0.0,88.0,1.1,18.5,88.0,84.45,64.99
2018,1,2,14,45,66.0,86.0,1.0,18.15,106.5,91.18,67.99
2018,1,2,15,0,132.0,84.0,0.9,17.8,125.0,91.93,65.69
2018,1,2,15,15,137.5,88.5,0.9,17.8,126.0,91.64,65.51
2018,1,2,15,30,143.0,93.0,0.9,17.8,127.0,86.65,62.56
2018,1,2,15,45,125.5,76.5,0.9,16.3,102.5,64.41,50.97
2018,1,2,16,0,108.0,60.0,0.9,14.8,78.0,50.72,38.79
2018,1,2,16,15,77.0,44.5,0.95,14.3,55.5,38.2,27.11
2018,1,2,16,30,46.0,29.0,1.0,13.8,33.0,25.4,12.87
2018,1,2,16,45,34.5,16.5,1.05,13.25,18.5,16.22,0.0
2018,1,2,17,0,23.0,4.0,1.1,12.7,4.0,3.93,0.0
2018,1,2,17,15,11.5,2.0,1.05,12.5,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,9.55,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,9.9,2.0,1.97,0.0
2018,1,3,7,45,0.0,6.5,1.05,10.25,6.5,6.26,0.0
2018,1,3,8,0,0.0,11.0,1.0,10.6,11.0,10.6,2.74
2018,1,3,8,15,0.0,15.0,0.95,11.0,15.0,14.46,6.54
2018,1,3,8,30,0.0,19.0,0.9,11.4,19.0,18.32,10.04
2018,1,3,8,45,0.0,24.5,0.85,11.85,24.5,23.64,14.72
2018,1,3,9,0,0.0,30.0,0.8,12.3,30.0,28.95,19.36
2018,1,3,9,15,0.0,39.0,0.8,12.55,39.0,37.65,26.86
2018,1,3,9,30,0.0,48.0,0.8,12.8,48.0,46.36,34.28
2018,1,3,9,45,0.0,60.0,0.8,13.1,60.0,57.98,44.1
2018,1,3,10,0,0.0,72.0,0.8,13.4,72.0,69.61,53.82
2018,1,3,10,15,0.0,57.5,0.8,13.6,57.5,55.56,41.81
2018,1,3,10,30,0.0,43.0,0.8,13.8,43.0,41.53,29.84
2018,1,3,10,45,0.0,37.5,0.85,14.0,37.5,36.22,25.27
2018,1,3,11,0,0.0,32.0,0.9,14.2,32.0,30.9,20.71
2018,1,3,11,15,0.0,29.0,0.8,14.3,29.0,28.0,18.22
2018,1,3,11,30,0.0,26.0,0.7,14.4,26.0,25.11,15.74
2018,1,3,11,45,0.0,28.5,0.55,14.5,28.5,27.52,17.79
2018,1,3,12,0,0.0,31.0,0.4,14.6,31.0,29.94,19.83
2018,1,3,12,15,0.0,29.0,0.65,14.5,29.0,28.01,18.18
2018,1,3,12,30,0.0,27.0,0.9,14.4,27.0,26.07,16.54
2018,1,3,12,45,0.0,34.0,1.15,14.35,34.0,32.84,22.28
2018,1,3,13,0,0.0,41.0,1.4,14.3,41.0,39.61,28.02
2018,1,3,13,15,0.0,50.0,1.7,14.3,50.0,48.31,35.39
2018,1,3,13,30,0.0,59.0,2.0,14.3,59.0,57.02,42.77
2018,1,3,13,45,0.0,55.5,2.3,14.35,55.5,53.63,39.94
2018,1,3,14,0,0.0,52.0,2.6,14.4,52.0,50.24,37.13
2018,1,3,14,15,0.0,36.0,2.5,14.35,36.0,34.76,24.04
2018,1,3,14,30,0.0,20.0,2.4,14.3,20.0,19.3,10.89
2018,1,3,14,45,0.0,28.0,2.35,14.3,28.0,27.02,17.52
2018,1,3,15,0,0.0,36.0,2.3,14.3,36.0,34.75,24.14
2018,1,3,15,15,0.0,46.0,2.3,14.3,46.0,44.43,32.36
2018,1,3,15,30,0.0,56.0,2.3,14.3,56.0,53.81,40.21
2018,1,3,15,45,0.0,45.5,1.7,13.55,45.5,43.94,33.52
2018,1,3,16,0,0.0,35.0,1.1,12.8,35.0,33.8,24.29
2018,1,3,16,15,3.5,28.0,1.15,12.55,28.5,27.04,17.78
2018,1,3,16,30,7.0,21.0,1.2,12.3,22.0,20.09,9.49
2018,1,3,16,45,5.0,11.5,1.25,12.05,12.0,11.3,0.0
2018,1,3,17,0,3.0,2.0,1.3,11.8,2.0,1.97,0.0
2018,1,3,17,15,1.5,1.0,1.6,12.1,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,7,15,3.5,2.0,2.0,12.05,2.0,0.0,0.0
2018,1,4,7,30,7.0,4.0,2.1,12.6,4.0,5.61,0.0
2018,1,4,7,45,5.0,14.0,2.25,13.2,14.0,15.06,0.0
2018,1,4,8,0,3.0,24.0,2.4,13.8,24.0,24.1,13.07
2018,1,4,8,15,1.5,34.5,2.45,14.35,34.5,34.07,22.57
2018,1,4,8,30,0.0,45.0,2.5,14.9,45.0,43.99,31.35
2018,1,4,8,45,18.0,61.5,2.55,15.4,66.0,70.45,53.74
2018,1,4,9,0,36.0,78.0,2.6,15.9,87.0,95.73,75.08
2018,1,4,9,15,80.0,96.0,2.7,16.6,120.5,139.48,111.49
2018,1,4,9,30,124.0,114.0,2.8,17.3,154.0,180.11,144.9
2018,1,4,9,45,139.0,132.0,2.9,17.95,181.0,207.7,167.12
2018,1,4,10,0,154.0,150.0,3.0,18.6,208.0,235.07,188.83
2018,1,4,10,15,126.0,162.0,3.1,19.05,212.0,233.71,187.06
2018,1,4,10,30,98.0,174.0,3.2,19.5,216.0,227.11,181.07
2018,1,4,10,45,90.5,180.0,3.35,20.0,220.0,228.55,181.66
2018,1,4,11,0,83.0,186.0,3.5,20.5,224.0,229.7,181.98
2018,1,4,11,15,152.5,188.0,3.55,20.7,261.0,269.84,214.1
2018,1,4,11,30,222.0,190.0,3.6,20.9,298.0,308.44,244.44
2018,1,4,11,45,315.0,176.5,3.65,21.1,332.0,338.25,267.73
2018,1,4,12,0,408.0,163.0,3.7,21.3,366.0,368.15,290.58
2018,1,4,12,15,302.0,171.5,3.65,21.25,321.5,315.52,248.55
2018,1,4,12,30,196.0,180.0,3.6,21.2,277.0,266.57,209.54
2018,1,4,12,45,222.5,177.0,3.6,21.2,285.5,270.84,212.5
2018,1,4,13,0,249.0,174.0,3.6,21.2,294.0,272.12,212.73
2018,1,4,13,15,170.5,172.5,3.55,21.1,253.5,231.74,180.73
2018,1,4,13,30,92.0,171.0,3.5,21.0,213.0,195.84,152.67
2018,1,4,13,45,114.5,161.5,3.45,20.85,211.0,189.86,147.35
2018,1,4,14,0,137.0,152.0,3.4,20.7,209.0,182.65,140.66
2018,1,4,14,15,294.5,122.0,3.2,20.45,234.5,189.15,140.78
2018,1,4,14,30,452.0,92.0,3.0,20.2,260.0,182.92,128.8
2018,1,4,14,45,563.5,79.5,2.8,19.95,269.0,172.27,113.76
2018,1,4,15,0,675.0,67.0,2.6,19.7,278.0,151.97,91.15
2018,1,4,15,15,566.5,65.5,2.6,19.7,227.0,109.02,61.61
2018,1,4,15,30,458.0,64.0,2.6,19.7,176.0,74.89,42.33
2018,1,4,15,45,308.5,53.0,1.9,18.4,122.5,41.96,27.22
2018,1,4,16,0,159.0,42.0,1.2,17.1,69.0,30.85,21.28
2018,1,4,16,15,145.0,34.0,1.2,16.4,53.0,25.52,16.21
2018,1,4,16,30,131.0,26.0,1.2,15.7,37.0,19.99,9.57
2018,1,4,16,45,65.5,14.0,1.15,15.05,19.5,10.88,0.0
2018,1,4,17,0,0.0,2.0,1.1,14.4,2.0,1.97,0.0
2018,1,4,17,15,0.0,1.0,1.1,14.25,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.25,14.35,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,14.7,1.0,0.98,0.0
2018,1,5,7,45,0.0,4.0,1.35,15.0,4.0,3.85,0.0
2018,1,5,8,0,0.0,7.0,1.4,15.3,7.0,6.74,0.0
2018,1,5,8,15,0.0,28.5,1.45,15.6,28.5,27.52,17.1
2018,1,5,8,30,0.0,50.0,1.5,15.9,50.0,49.52,35.85
2018,1,5,8,45,0.0,64.0,1.5,16.15,64.0,63.62,47.96
2018,1,5,9,0,0.0,78.0,1.5,16.4,78.0,77.61,59.84
2018,1,5,9,15,0.0,74.0,1.55,16.55,74.0,72.45,55.59
2018,1,5,9,30,0.0,70.0,1.6,16.7,70.0,67.91,51.78
2018,1,5,9,45,0.0,46.5,1.6,16.85,46.5,44.91,32.39
2018,1,5,10,0,0.0,23.0,1.6,17.0,23.0,22.2,13.18
2018,1,5,10,15,0.0,30.5,1.65,17.1,30.5,29.44,19.28
2018,1,5,10,30,0.0,38.0,1.7,17.2,38.0,36.7,25.33
2018,1,5,10,45,0.0,37.0,1.7,17.35,37.0,35.73,24.46
2018,1,5,11,0,0.0,36.0,1.7,17.5,36.0,34.77,23.6
2018,1,5,11,15,0.0,37.0,1.7,17.55,37.0,35.74,24.38
2018,1,5,11,30,0.0,38.0,1.7,17.6,38.0,36.71,25.16
2018,1,5,11,45,0.0,52.5,1.75,17.7,52.5,50.74,36.83
2018,1,5,12,0,0.0,67.0,1.8,17.8,67.0,64.78,48.43
2018,1,5,12,15,1.5,90.5,1.8,17.75,91.0,88.27,67.83
2018,1,5,12,30,3.0,114.0,1.8,17.7,115.0,111.61,86.96
2018,1,5,12,45,1.5,110.5,1.85,17.7,111.0,107.42,83.52
2018,1,5,13,0,0.0,107.0,1.9,17.7,107.0,103.31,80.21
2018,1,5,13,15,8.5,120.5,1.9,17.6,124.5,119.42,93.46
2018,1,5,13,30,17.0,134.0,1.9,17.5,142.0,134.8,106.0
2018,1,5,13,45,8.5,108.0,1.85,17.35,112.0,106.72,83.18
2018,1,5,14,0,0.0,82.0,1.8,17.2,82.0,79.21,60.78
2018,1,5,14,15,0.0,61.5,1.7,17.0,61.5,59.44,44.46
2018,1,5,14,30,0.0,41.0,1.6,16.8,41.0,39.59,27.89
2018,1,5,14,45,6.0,47.0,1.45,16.65,49.0,46.52,33.57
2018,1,5,15,0,12.0,53.0,1.3,16.5,57.0,52.73,38.56
2018,1,5,15,15,8.5,47.0,1.3,16.5,49.5,46.27,33.26
2018,1,5,15,30,5.0,41.0,1.3,16.5,42.0,39.88,27.99
2018,1,5,15,45,8.0,32.0,0.95,15.8,33.5,31.24,20.73
2018,1,5,16,0,11.0,23.0,0.6,15.1,25.0,22.38,14.1
2018,1,5,16,15,9.5,16.5,0.65,14.85,18.0,16.05,8.24
2018,1,5,16,30,8.0,10.0,0.7,14.6,11.0,9.72,1.94
2018,1,5,16,45,6.5,6.0,0.75,14.35,6.5,5.77,0.0
2018,1,5,17,0,5.0,2.0,0.8,14.1,2.0,1.97,0.0
2018,1,5,17,15,2.5,1.0,0.9,13.95,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,7,15,8.0,3.0,0.95,9.8,3.0,0.0,0.0
2018,1,6,7,30,16.0,6.0,1.0,10.3,6.0,9.74,0.0
2018,1,6,7,45,73.0,21.0,1.1,10.8,27.5,48.46,0.0
2018,1,6,8,0,130.0,36.0,1.2,11.3,49.0,90.15,62.2
2018,1,6,8,15,350.5,40.5,1.3,11.7,98.5,179.15,136.02
2018,1,6,8,30,571.0,45.0,1.4,12.1,148.0,276.11,215.43
2018,1,6,8,45,536.0,57.0,1.55,12.5,172.5,290.63,231.22
2018,1,6,9,0,501.0,69.0,1.7,12.9,197.0,301.66,243.1
2018,1,6,9,15,468.5,84.0,1.7,13.25,218.5,311.59,252.74
2018,1,6,9,30,436.0,99.0,1.7,13.6,240.0,320.92,261.01
2018,1,6,9,45,386.0,120.0,1.7,13.95,254.5,325.43,264.67
2018,1,6,10,0,336.0,141.0,1.7,14.3,269.0,321.54,261.2
2018,1,6,10,15,424.5,137.0,1.8,14.75,310.5,369.64,299.53
2018,1,6,10,30,513.0,133.0,1.9,15.2,352.0,412.95,333.29
2018,1,6,10,45,588.5,124.0,2.0,15.6,387.5,446.06,358.7
2018,1,6,11,0,664.0,115.0,2.1,16.0,423.0,475.68,381.11
2018,1,6,11,15,736.0,102.5,2.2,16.25,453.5,497.58,397.53
2018,1,6,11,30,808.0,90.0,2.3,16.5,484.0,516.55,411.42
2018,1,6,11,45,807.0,89.5,2.35,16.7,488.0,507.65,403.46
2018,1,6,12,0,806.0,89.0,2.4,16.9,492.0,496.23,393.53
2018,1,6,12,15,728.0,106.0,2.35,16.95,470.0,462.22,365.86
2018,1,6,12,30,650.0,123.0,2.3,17.0,448.0,428.26,338.23
2018,1,6,12,45,719.0,107.5,2.2,17.05,461.5,428.79,336.8
2018,1,6,13,0,788.0,92.0,2.1,17.1,475.0,425.53,331.56
2018,1,6,13,15,791.0,87.5,2.05,17.05,462.0,400.49,309.57
2018,1,6,13,30,794.0,83.0,2.0,17.0,449.0,373.26,285.42
2018,1,6,13,45,719.0,91.5,1.9,16.95,411.0,328.32,248.12
2018,1,6,14,0,644.0,100.0,1.8,16.9,373.0,287.72,214.33
2018,1,6,14,15,664.0,89.0,1.8,16.7,354.0,258.1,187.07
2018,1,6,14,30,684.0,78.0,1.8,16.5,335.0,225.82,157.11
2018,1,6,14,45,674.0,71.5,1.8,16.3,305.5,189.2,124.74
2018,1,6,15,0,664.0,65.0,1.8,16.1,276.0,152.3,93.11
2018,1,6,15,15,642.0,61.0,1.8,16.1,244.0,116.19,64.91
2018,1,6,15,30,620.0,57.0,1.8,16.1,212.0,81.12,41.94
2018,1,6,15,45,592.5,50.5,1.35,14.65,177.0,45.05,25.89
2018,1,6,16,0,565.0,44.0,0.9,13.2,142.0,31.71,22.5
2018,1,6,16,15,415.0,39.0,0.9,12.6,100.0,29.6,20.18
2018,1,6,16,30,265.0,34.0,0.9,12.0,58.0,26.55,15.58
2018,1,6,16,45,147.0,20.5,0.95,11.4,32.5,16.24,0.0
2018,1,6,17,0,29.0,7.0,1.0,10.8,7.0,6.88,0.0
2018,1,6,17,15,14.5,3.5,1.0,10.6,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,7,7,15,0.5,1.5,0.95,6.5,1.5,0.0,0.0
2018,1,7,7,30,1.0,3.0,1.1,7.0,3.0,3.19,0.0
2018,1,7,7,45,20.5,12.5,1.25,7.55,14.5,19.61,0.0
2018,1,7,8,0,40.0,22.0,1.4,8.1,26.0,37.8,23.68
2018,1,7,8,15,28.5,27.0,1.45,8.35,30.5,39.58,27.45
2018,1,7,8,30,17.0,32.0,1.5,8.6,35.0,37.69,26.65
2018,1,7,8,45,8.5,41.0,1.55,8.85,42.5,43.01,31.63
2018,1,7,9,0,0.0,50.0,1.6,9.1,50.0,48.3,36.39
2018,1,7,9,15,0.0,69.0,1.7,9.5,69.0,67.24,52.73
2018,1,7,9,30,0.0,88.0,1.8,9.9,88.0,86.41,69.07
2018,1,7,9,45,0.0,93.5,1.85,10.3,93.5,91.56,73.27
2018,1,7,10,0,0.0,99.0,1.9,10.7,99.0,96.77,77.49
2018,1,7,10,15,0.0,97.5,2.0,11.25,97.5,94.96,75.68
2018,1,7,10,30,0.0,96.0,2.1,11.8,96.0,93.27,73.99
2018,1,7,10,45,0.0,98.0,2.2,12.3,98.0,95.13,75.31
2018,1,7,11,0,0.0,100.0,2.3,12.8,100.0,97.01,76.65
2018,1,7,11,15,0.0,115.0,2.25,13.2,115.0,111.69,88.71
2018,1,7,11,30,0.0,130.0,2.2,13.6,130.0,126.3,100.59
2018,1,7,11,45,0.0,134.5,2.2,14.0,134.5,130.53,103.85
2018,1,7,12,0,0.0,139.0,2.2,14.4,139.0,134.74,107.1
2018,1,7,12,15,0.0,135.5,2.1,14.65,135.5,131.15,104.01
2018,1,7,12,30,0.0,132.0,2.0,14.9,132.0,127.59,101.0
2018,1,7,12,45,0.0,133.0,1.95,15.15,133.0,128.38,101.58
2018,1,7,13,0,0.0,134.0,1.9,15.4,134.0,129.13,102.16
2018,1,7,13,15,4.0,146.0,1.75,15.4,148.0,141.86,112.62
2018,1,7,13,30,8.0,158.0,1.6,15.4,162.0,154.09,122.6
2018,1,7,13,45,6.5,150.0,1.45,15.4,153.0,145.35,115.51
2018,1,7,14,0,5.0,142.0,1.3,15.4,144.0,136.71,108.56
2018,1,7,14,15,3.0,125.0,1.1,15.05,126.0,119.82,94.93
2018,1,7,14,30,1.0,108.0,0.9,14.7,108.0,103.18,81.44
2018,1,7,14,45,0.5,103.5,0.75,14.35,103.5,98.38,77.68
2018,1,7,15,0,0.0,99.0,0.6,14.0,99.0,93.49,73.76
2018,1,7,15,15,0.0,77.5,0.6,14.0,77.5,73.69,57.14
2018,1,7,15,30,0.0,56.0,0.6,14.0,56.0,53.95,40.42
2018,1,7,15,45,0.0,45.5,0.7,13.3,45.5,43.96,31.88
2018,1,7,16,0,0.0,35.0,0.8,12.6,35.0,33.8,24.43
2018,1,7,16,15,0.0,26.5,0.8,12.4,26.5,25.58,16.74
2018,1,7,16,30,0.0,18.0,0.8,12.2,18.0,17.37,8.45
2018,1,7,16,45,11.0,11.5,0.8,12.05,11.5,11.18,0.0
2018,1,7,17,0,22.0,5.0,0.8,11.9,5.0,4.91,0.0
2018,1,7,17,15,11.0,2.5,0.8,11.8,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.75,11.65,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,11.8,2.0,1.97,0.0
2018,1,8,7,45,0.0,4.0,2.1,12.0,4.0,3.85,0.0
2018,1,8,8,0,0.0,6.0,2.3,12.2,6.0,5.78,0.0
2018,1,8,8,15,0.0,8.0,2.35,12.4,8.0,7.71,0.8
2018,1,8,8,30,0.0,10.0,2.4,12.6,10.0,9.64,2.55
2018,1,8,8,45,0.0,11.0,2.5,12.8,11.0,10.6,3.45
2018,1,8,9,0,0.0,12.0,2.6,13.0,12.0,11.57,4.31
2018,1,8,9,15,0.0,13.0,2.7,13.15,13.0,12.54,5.15
2018,1,8,9,30,0.0,14.0,2.8,13.3,14.0,13.5,5.98
2018,1,8,9,45,0.0,24.0,2.9,13.5,24.0,23.16,14.26
2018,1,8,10,0,0.0,34.0,3.0,13.7,34.0,32.82,22.48
2018,1,8,10,15,0.0,31.0,3.0,13.85,31.0,29.93,19.96
2018,1,8,10,30,0.0,28.0,3.0,14.0,28.0,27.03,17.44
2018,1,8,10,45,0.0,35.0,2.95,14.2,35.0,33.8,23.15
2018,1,8,11,0,0.0,42.0,2.9,14.4,42.0,40.57,28.82
2018,1,8,11,15,0.0,45.0,2.9,14.55,45.0,43.48,31.22
2018,1,8,11,30,0.0,48.0,2.9,14.7,48.0,46.38,33.62
2018,1,8,11,45,0.0,41.0,2.9,14.85,41.0,39.61,27.87
2018,1,8,12,0,0.0,34.0,2.9,15.0,34.0,32.84,22.14
2018,1,8,12,15,0.0,35.0,2.75,15.05,35.0,33.81,22.95
2018,1,8,12,30,0.0,36.0,2.6,15.1,36.0,34.77,23.77
2018,1,8,12,45,0.0,34.0,2.4,15.15,34.0,32.84,22.14
2018,1,8,13,0,0.0,32.0,2.2,15.2,32.0,30.91,20.53
2018,1,8,13,15,0.0,37.5,2.15,15.2,37.5,36.22,25.04
2018,1,8,13,30,0.0,43.0,2.1,15.2,43.0,41.54,29.55
2018,1,8,13,45,0.0,60.5,2.1,15.2,60.5,58.47,43.86
2018,1,8,14,0,0.0,78.0,2.1,15.2,78.0,75.43,58.14
2018,1,8,14,15,0.0,68.0,1.95,15.05,68.0,65.73,50.1
2018,1,8,14,30,0.0,58.0,1.8,14.9,58.0,56.04,42.04
2018,1,8,14,45,4.5,52.0,1.6,14.75,53.5,51.12,37.78
2018,1,8,15,0,9.0,46.0,1.4,14.6,49.0,45.9,33.2
2018,1,8,15,15,4.5,48.0,1.4,14.6,49.5,46.86,34.22
2018,1,8,15,30,0.0,50.0,1.4,14.6,50.0,48.3,35.56
2018,1,8,15,45,0.0,43.0,1.25,14.1,43.0,41.53,29.73
2018,1,8,16,0,0.0,36.0,1.1,13.6,36.0,34.76,25.19
2018,1,8,16,15,0.0,25.0,1.05,13.45,25.0,24.13,15.42
2018,1,8,16,30,0.0,14.0,1.0,13.3,14.0,13.5,5.39
2018,1,8,16,45,0.0,8.0,0.95,13.2,8.0,7.71,0.0
2018,1,8,17,0,0.0,2.0,0.9,13.1,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,0.9,13.15,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,12.3,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,12.7,2.0,1.97,0.0
2018,1,9,7,45,0.0,5.5,0.9,13.15,5.5,5.3,0.0
2018,1,9,8,0,0.0,9.0,0.9,13.6,9.0,8.67,1.17
2018,1,9,8,15,0.0,12.0,0.95,13.95,12.0,11.57,4.0
2018,1,9,8,30,0.0,15.0,1.0,14.3,15.0,14.46,6.61
2018,1,9,8,45,0.0,18.0,1.0,14.65,18.0,17.36,9.17
2018,1,9,9,0,0.0,21.0,1.0,15.0,21.0,20.26,11.69
2018,1,9,9,15,0.0,24.5,0.9,15.3,24.5,23.64,14.59
2018,1,9,9,30,0.0,28.0,0.8,15.6,28.0,27.02,17.46
2018,1,9,9,45,0.0,26.0,0.75,15.85,26.0,25.09,15.78
2018,1,9,10,0,0.0,24.0,0.7,16.1,24.0,23.16,14.1
2018,1,9,10,15,0.0,37.5,0.7,16.15,37.5,36.21,25.12
2018,1,9,10,30,0.0,51.0,0.7,16.2,51.0,49.27,36.05
2018,1,9,10,45,0.5,93.0,0.7,16.2,93.0,90.44,70.27
2018,1,9,11,0,1.0,135.0,0.7,16.2,135.0,132.26,104.36
2018,1,9,11,15,3.0,140.5,0.7,16.15,141.5,138.5,109.22
2018,1,9,11,30,5.0,146.0,0.7,16.1,148.0,144.69,114.17
2018,1,9,11,45,2.5,108.5,0.7,16.05,109.5,106.41,82.93
2018,1,9,12,0,0.0,71.0,0.7,16.0,71.0,68.65,51.88
2018,1,9,12,15,0.0,63.5,0.6,16.0,63.5,61.39,45.91
2018,1,9,12,30,0.0,56.0,0.5,16.0,56.0,54.13,39.89
2018,1,9,12,45,0.0,51.0,0.45,15.95,51.0,49.28,35.89
2018,1,9,13,0,0.0,46.0,0.4,15.9,46.0,44.45,31.88
2018,1,9,13,15,0.0,48.0,0.45,15.75,48.0,46.38,33.55
2018,1,9,13,30,0.0,50.0,0.5,15.6,50.0,48.31,35.23
2018,1,9,13,45,0.0,51.5,0.55,15.5,51.5,49.76,36.5
2018,1,9,14,0,0.0,53.0,0.6,15.4,53.0,51.21,37.79
2018,1,9,14,15,1.5,73.0,0.75,15.15,73.5,70.99,54.47
2018,1,9,14,30,3.0,93.0,0.9,14.9,94.0,89.95,70.39
2018,1,9,14,45,14.5,89.5,1.05,14.7,94.0,88.55,68.87
2018,1,9,15,0,26.0,86.0,1.2,14.5,94.0,84.82,65.31
2018,1,9,15,15,13.0,66.5,1.2,14.5,70.5,65.41,49.53
2018,1,9,15,30,0.0,47.0,1.2,14.5,47.0,45.4,33.11
2018,1,9,15,45,0.0,37.5,1.15,14.0,37.5,36.21,25.24
2018,1,9,16,0,0.0,28.0,1.1,13.5,28.0,27.02,18.38
2018,1,9,16,15,0.0,20.5,1.1,13.25,20.5,19.78,11.68
2018,1,9,16,30,0.0,13.0,1.1,13.0,13.0,12.53,4.72
2018,1,9,16,45,0.0,7.5,1.1,12.8,7.5,7.23,0.0
2018,1,9,17,0,0.0,2.0,1.1,12.6,2.0,1.97,0.0
2018,1,9,17,15,0.0,1.0,1.35,12.55,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.35,9.5,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.4,10.0,2.0,1.97,0.0
2018,1,10,7,45,0.0,5.0,1.5,10.45,5.0,4.82,0.0
2018,1,10,8,0,0.0,8.0,1.6,10.9,8.0,7.71,0.48
2018,1,10,8,15,0.0,15.0,1.65,11.1,15.0,14.46,6.54
2018,1,10,8,30,0.0,22.0,1.7,11.3,22.0,21.22,12.51
2018,1,10,8,45,0.0,27.0,1.75,11.45,27.0,26.05,16.81
2018,1,10,9,0,0.0,32.0,1.8,11.6,32.0,30.88,21.06
2018,1,10,9,15,2.5,68.5,1.85,11.7,69.5,67.83,52.81
2018,1,10,9,30,5.0,105.0,1.9,11.8,107.0,106.6,85.7
2018,1,10,9,45,6.5,109.0,1.9,11.85,111.5,110.76,89.08
2018,1,10,10,0,8.0,113.0,1.9,11.9,116.0,115.11,92.63
2018,1,10,10,15,4.0,86.0,1.95,11.95,87.5,85.49,67.48
2018,1,10,10,30,0.0,59.0,2.0,12.0,59.0,57.02,43.21
2018,1,10,10,45,0.0,68.0,2.05,12.1,68.0,65.74,50.56
2018,1,10,11,0,0.0,77.0,2.1,12.2,77.0,74.46,57.84
2018,1,10,11,15,0.0,101.5,2.1,12.3,101.5,98.4,77.88
2018,1,10,11,30,0.0,126.0,2.1,12.4,126.0,122.37,97.75
2018,1,10,11,45,1.0,140.5,2.15,12.5,141.0,136.94,109.72
2018,1,10,12,0,2.0,155.0,2.2,12.6,156.0,151.37,121.55
2018,1,10,12,15,2.5,155.5,2.15,12.7,157.0,151.8,121.79
2018,1,10,12,30,3.0,156.0,2.1,12.8,158.0,152.2,122.07
2018,1,10,12,45,4.5,155.5,2.1,12.9,158.0,152.05,121.94
2018,1,10,13,0,6.0,155.0,2.1,13.0,158.0,151.8,121.74
2018,1,10,13,15,3.0,134.5,2.05,13.1,136.0,130.65,104.31
2018,1,10,13,30,0.0,114.0,2.0,13.2,114.0,109.78,87.09
2018,1,10,13,45,0.0,112.0,1.9,13.3,112.0,107.71,85.46
2018,1,10,14,0,0.0,110.0,1.8,13.4,110.0,105.61,83.78
2018,1,10,14,15,0.5,107.5,1.7,13.45,107.5,103.13,81.8
2018,1,10,14,30,1.0,105.0,1.6,13.5,105.0,100.55,79.73
2018,1,10,14,45,21.0,112.0,1.45,13.5,118.5,108.74,85.88
2018,1,10,15,0,41.0,119.0,1.3,13.5,132.0,115.57,90.69
2018,1,10,15,15,202.5,99.0,1.3,13.5,153.0,108.83,77.99
2018,1,10,15,30,364.0,79.0,1.3,13.5,174.0,89.31,56.82
2018,1,10,15,45,287.0,72.0,0.95,13.15,139.0,62.46,42.18
2018,1,10,16,0,210.0,65.0,0.6,12.8,104.0,51.93,40.51
2018,1,10,16,15,142.0,48.5,0.6,12.65,72.0,39.45,28.97
2018,1,10,16,30,74.0,32.0,0.6,12.5,40.0,26.57,16.56
2018,1,10,16,45,65.0,21.0,0.65,12.3,25.5,17.68,0.0
2018,1,10,17,0,56.0,10.0,0.7,12.1,11.0,9.83,0.0
2018,1,10,17,15,28.0,5.0,0.7,12.1,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,11,7,15,23.0,3.5,0.3,12.15,4.0,0.0,0.0
2018,1,11,7,30,46.0,7.0,0.3,12.3,8.0,18.08,0.0
2018,1,11,7,45,85.0,18.0,0.3,12.45,25.0,52.14,3.41
2018,1,11,8,0,124.0,29.0,0.3,12.6,42.0,84.89,58.57
2018,1,11,8,15,121.0,42.0,0.4,12.95,59.5,95.27,71.37
2018,1,11,8,30,118.0,55.0,0.5,13.3,77.0,111.43,86.55
2018,1,11,8,45,67.0,75.0,0.65,13.65,88.0,110.79,87.47
2018,1,11,9,0,16.0,95.0,0.8,14.0,99.0,103.18,81.73
2018,1,11,9,15,28.0,111.0,0.9,14.35,119.5,128.88,103.25
2018,1,11,9,30,40.0,127.0,1.0,14.7,140.0,151.16,121.58
2018,1,11,9,45,47.0,135.0,1.1,15.05,152.0,162.28,130.55
2018,1,11,10,0,54.0,143.0,1.2,15.4,164.0,173.64,139.65
2018,1,11,10,15,36.5,147.0,1.2,15.8,161.5,168.09,134.54
2018,1,11,10,30,19.0,151.0,1.2,16.2,159.0,158.85,126.46
2018,1,11,10,45,17.0,161.5,1.15,16.6,169.0,167.93,133.41
2018,1,11,11,0,15.0,172.0,1.1,17.0,179.0,176.89,140.15
2018,1,11,11,15,68.5,192.0,1.0,17.25,226.0,228.03,181.11
2018,1,11,11,30,122.0,212.0,0.9,17.5,273.0,278.34,220.24
2018,1,11,11,45,198.0,215.0,0.8,17.75,315.5,318.4,250.79
2018,1,11,12,0,274.0,218.0,0.7,18.0,358.0,358.79,280.74
2018,1,11,12,15,268.0,218.0,0.85,18.15,355.0,349.82,273.53
2018,1,11,12,30,262.0,218.0,1.0,18.3,352.0,340.21,266.05
2018,1,11,12,45,311.5,207.0,1.1,18.45,364.0,345.0,269.37
2018,1,11,13,0,361.0,196.0,1.2,18.6,376.0,346.95,270.03
2018,1,11,13,15,306.5,198.0,1.35,18.6,347.5,315.08,245.09
2018,1,11,13,30,252.0,200.0,1.5,18.6,319.0,285.2,221.78
2018,1,11,13,45,296.0,183.5,1.6,18.55,317.5,275.57,212.97
2018,1,11,14,0,340.0,167.0,1.7,18.5,316.0,262.66,200.8
2018,1,11,14,15,394.5,147.0,1.7,18.3,309.0,244.55,183.55
2018,1,11,14,30,449.0,127.0,1.7,18.1,302.0,222.85,162.62
2018,1,11,14,45,467.0,112.0,1.7,17.85,280.0,193.31,136.15
2018,1,11,15,0,485.0,97.0,1.7,17.6,258.0,161.72,108.22
2018,1,11,15,15,464.5,87.5,1.7,17.6,226.5,128.12,81.34
2018,1,11,15,30,444.0,78.0,1.7,17.6,195.0,95.73,57.98
2018,1,11,15,45,393.0,69.0,1.25,16.45,159.5,64.16,40.43
