Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,15,13.5,158.5,2.7,12.15,168.5,161.91,128.51
2018,3,14,13,30,0.0,83.0,2.7,12.2,83.0,80.36,61.51
2018,3,14,13,45,0.0,80.5,2.65,12.25,80.5,77.93,59.63
2018,3,14,14,0,0.0,78.0,2.6,12.3,78.0,75.49,57.69
2018,3,14,14,15,46.0,120.5,2.55,12.3,150.0,138.23,110.21
2018,3,14,14,30,92.0,163.0,2.5,12.3,222.0,196.71,158.0
2018,3,14,14,45,413.0,143.0,2.5,12.3,384.0,307.36,245.96
2018,3,14,15,0,734.0,123.0,2.5,12.3,546.0,393.27,307.87
2018,3,14,15,15,791.5,99.5,2.5,12.3,525.0,359.0,274.95
2018,3,14,15,30,849.0,76.0,2.5,12.3,504.0,315.53,233.61
2018,3,14,15,45,800.5,78.0,2.4,12.1,450.5,262.31,186.42
2018,3,14,16,0,752.0,80.0,2.3,11.9,397.0,213.06,143.31
2018,3,14,16,15,592.5,92.5,2.05,11.5,323.0,157.65,102.06
2018,3,14,16,30,433.0,105.0,1.8,11.1,249.0,121.43,80.34
2018,3,14,16,45,367.5,92.5,1.55,10.65,200.5,83.55,56.89
2018,3,14,17,0,302.0,80.0,1.3,10.2,152.0,58.18,47.0
2018,3,14,17,15,359.0,60.5,1.25,9.5,125.5,44.91,34.82
2018,3,14,17,30,416.0,41.0,1.2,8.8,99.0,31.11,21.95
2018,3,14,17,45,292.0,29.5,1.15,8.15,62.0,23.35,12.98
2018,3,14,18,0,168.0,18.0,1.1,7.5,25.0,17.69,0.0
2018,3,14,18,15,84.0,9.0,1.1,7.3,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,6,15,64.5,8.0,1.5,5.45,10.0,0.0,0.0
2018,3,15,6,30,129.0,16.0,1.7,6.4,20.0,52.84,0.0
2018,3,15,6,45,279.5,27.5,1.95,7.35,57.5,140.66,87.11
2018,3,15,7,0,430.0,39.0,2.2,8.3,95.0,225.09,175.47
2018,3,15,7,15,405.0,54.0,2.4,8.8,125.5,249.91,202.95
2018,3,15,7,30,380.0,69.0,2.6,9.3,156.0,270.19,224.0
2018,3,15,7,45,321.5,94.0,2.8,9.85,180.5,283.85,237.33
2018,3,15,8,0,263.0,119.0,3.0,10.4,205.0,284.02,237.93
2018,3,15,8,15,248.0,143.5,3.1,10.75,235.0,311.12,260.19
2018,3,15,8,30,233.0,168.0,3.2,11.1,265.0,336.11,279.88
2018,3,15,8,45,212.0,186.0,3.3,11.5,282.0,340.29,282.2
2018,3,15,9,0,191.0,204.0,3.4,11.9,299.0,349.87,288.6
2018,3,15,9,15,219.5,209.0,3.5,12.05,327.5,385.58,317.18
2018,3,15,9,30,248.0,214.0,3.6,12.2,356.0,414.49,340.09
2018,3,15,9,45,132.5,208.5,3.65,12.4,285.0,317.95,259.65
2018,3,15,10,0,17.0,203.0,3.7,12.6,214.0,213.08,171.17
2018,3,15,10,15,8.5,144.5,3.8,12.7,150.0,147.46,117.35
2018,3,15,10,30,0.0,86.0,3.9,12.8,86.0,83.25,63.98
2018,3,15,10,45,0.5,103.5,3.95,12.95,104.0,100.71,78.35
2018,3,15,11,0,1.0,121.0,4.0,13.1,122.0,118.22,92.61
2018,3,15,11,15,13.5,162.5,4.1,13.05,173.0,168.74,134.23
2018,3,15,11,30,26.0,204.0,4.2,13.0,224.0,221.89,177.45
2018,3,15,11,45,28.5,208.5,4.3,13.0,230.5,227.38,181.76
2018,3,15,12,0,31.0,213.0,4.4,13.0,237.0,232.67,186.03
2018,3,15,12,15,41.0,241.5,4.45,12.9,273.0,266.85,213.66
2018,3,15,12,30,51.0,270.0,4.5,12.8,309.0,300.15,240.36
2018,3,15,12,45,42.5,228.5,4.55,12.65,261.0,251.82,201.78
2018,3,15,13,0,34.0,187.0,4.6,12.5,213.0,204.25,163.57
2018,3,15,13,15,60.0,219.0,4.55,12.35,263.5,250.29,201.51
2018,3,15,13,30,86.0,251.0,4.5,12.2,314.0,293.71,236.78
2018,3,15,13,45,59.5,243.0,4.45,12.1,286.0,266.75,214.62
2018,3,15,14,0,33.0,235.0,4.4,12.0,258.0,241.21,193.81
2018,3,15,14,15,110.0,247.0,4.3,11.9,318.5,287.84,232.39
2018,3,15,14,30,187.0,259.0,4.2,11.8,379.0,328.95,265.3
2018,3,15,14,45,273.5,230.0,4.1,11.7,394.5,327.9,263.7
2018,3,15,15,0,360.0,201.0,4.0,11.6,410.0,321.93,256.98
2018,3,15,15,15,191.5,187.5,4.0,11.6,298.0,232.91,185.61
2018,3,15,15,30,23.0,174.0,4.0,11.6,186.0,170.45,137.38
2018,3,15,15,45,49.0,163.0,4.0,11.65,185.0,161.28,129.19
2018,3,15,16,0,75.0,152.0,4.0,11.7,184.0,152.71,121.01
2018,3,15,16,15,117.0,134.5,3.8,11.55,177.0,134.51,103.94
2018,3,15,16,30,159.0,117.0,3.6,11.4,170.0,115.81,86.93
2018,3,15,16,45,100.5,96.5,3.45,11.25,128.0,86.27,65.84
2018,3,15,17,0,42.0,76.0,3.3,11.1,86.0,67.91,55.56
2018,3,15,17,15,21.5,56.0,3.2,10.95,61.0,51.12,40.15
2018,3,15,17,30,1.0,36.0,3.1,10.8,36.0,34.53,24.77
2018,3,15,17,45,3.0,22.5,3.0,10.65,22.5,21.73,11.83
2018,3,15,18,0,5.0,9.0,2.9,10.5,9.0,8.85,0.0
2018,3,15,18,15,2.5,4.5,2.9,10.5,4.5,4.42,0.0
2018,3,15,18,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,16,6,15,1.0,3.0,1.7,9.55,3.0,0.0,0.0
2018,3,16,6,30,2.0,6.0,1.9,9.7,6.0,6.48,0.0
2018,3,16,6,45,1.0,13.5,2.05,9.8,13.5,13.36,4.11
2018,3,16,7,0,0.0,21.0,2.2,9.9,21.0,20.26,11.4
2018,3,16,7,15,0.0,32.5,2.35,9.9,32.5,31.37,21.31
2018,3,16,7,30,0.0,44.0,2.5,9.9,44.0,42.5,31.17
2018,3,16,7,45,0.0,41.5,2.7,9.9,41.5,40.07,29.19
2018,3,16,8,0,0.0,39.0,2.9,9.9,39.0,37.65,27.1
2018,3,16,8,15,0.5,60.0,3.0,9.9,60.0,58.28,44.86
2018,3,16,8,30,1.0,81.0,3.1,9.9,81.0,79.1,62.58
2018,3,16,8,45,6.5,116.5,3.25,9.9,119.5,118.63,96.09
2018,3,16,9,0,12.0,152.0,3.4,9.9,158.0,158.68,129.54
2018,3,16,9,15,9.5,129.0,3.5,10.05,134.0,132.99,107.55
2018,3,16,9,30,7.0,106.0,3.6,10.2,110.0,108.05,86.31
2018,3,16,9,45,108.5,180.0,3.7,10.4,249.5,269.89,223.01
2018,3,16,10,0,210.0,254.0,3.8,10.6,389.0,426.98,350.17
2018,3,16,10,15,245.5,269.5,3.85,10.75,434.5,478.59,390.04
2018,3,16,10,30,281.0,285.0,3.9,10.9,480.0,522.7,424.09
2018,3,16,10,45,198.5,286.0,3.95,11.0,426.0,451.33,365.77
2018,3,16,11,0,116.0,287.0,4.0,11.1,372.0,385.2,311.21
2018,3,16,11,15,126.5,284.0,4.05,11.25,378.5,388.36,313.91
2018,3,16,11,30,137.0,281.0,4.1,11.4,385.0,391.1,316.06
2018,3,16,11,45,266.5,266.5,4.15,11.5,472.0,478.33,387.75
2018,3,16,12,0,396.0,252.0,4.2,11.6,559.0,561.74,454.59
2018,3,16,12,15,270.0,182.0,4.25,11.65,391.5,388.61,317.75
2018,3,16,12,30,144.0,112.0,4.3,11.7,224.0,219.21,179.78
2018,3,16,12,45,88.5,160.5,4.35,11.75,229.0,220.34,178.83
2018,3,16,13,0,33.0,209.0,4.4,11.8,234.0,224.8,180.48
2018,3,16,13,15,53.0,247.5,4.45,11.85,287.0,272.93,219.65
2018,3,16,13,30,73.0,286.0,4.5,11.9,340.0,318.9,256.58
2018,3,16,13,45,100.5,287.5,4.5,11.95,359.0,331.72,267.16
2018,3,16,14,0,128.0,289.0,4.5,12.0,378.0,342.69,276.14
2018,3,16,14,15,145.5,274.5,4.45,11.85,371.5,331.58,267.48
2018,3,16,14,30,163.0,260.0,4.4,11.7,365.0,318.92,257.36
2018,3,16,14,45,231.5,235.5,4.35,11.6,375.5,315.17,253.99
2018,3,16,15,0,300.0,211.0,4.3,11.5,386.0,308.11,246.88
2018,3,16,15,15,487.5,165.5,4.3,11.5,425.5,314.36,247.44
2018,3,16,15,30,675.0,120.0,4.3,11.5,465.0,304.83,232.04
2018,3,16,15,45,677.5,108.5,4.1,11.05,427.0,260.32,191.03
2018,3,16,16,0,680.0,97.0,3.9,10.6,389.0,214.95,149.4
2018,3,16,16,15,623.0,93.0,3.6,10.3,335.0,166.41,108.9
2018,3,16,16,30,566.0,89.0,3.3,10.0,281.0,123.47,76.52
2018,3,16,16,45,498.0,80.5,2.95,9.65,229.0,81.9,50.99
2018,3,16,17,0,430.0,72.0,2.6,9.3,177.0,51.75,41.4
2018,3,16,17,15,380.5,60.0,2.3,8.7,136.5,44.27,34.42
2018,3,16,17,30,331.0,48.0,2.0,8.1,96.0,36.4,26.8
2018,3,16,17,45,206.5,33.0,1.7,7.5,59.0,25.58,15.5
2018,3,16,18,0,82.0,18.0,1.4,6.9,22.0,14.19,0.0
2018,3,16,18,15,41.0,9.0,1.4,6.8,11.0,8.85,0.0
2018,3,16,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,6,15,6.0,6.5,1.05,7.35,6.5,0.0,0.0
2018,3,17,6,30,12.0,13.0,1.2,7.7,13.0,16.34,0.0
2018,3,17,6,45,37.0,30.0,1.4,8.0,34.5,51.71,33.32
2018,3,17,7,0,62.0,47.0,1.6,8.3,56.0,81.33,62.47
2018,3,17,7,15,94.0,67.5,1.65,8.55,87.0,120.44,97.29
2018,3,17,7,30,126.0,88.0,1.7,8.8,118.0,161.65,133.61
2018,3,17,7,45,220.0,104.5,1.8,9.0,172.0,239.01,200.14
2018,3,17,8,0,314.0,121.0,1.9,9.2,226.0,316.93,265.95
2018,3,17,8,15,312.0,140.0,1.9,9.5,258.5,347.0,290.18
2018,3,17,8,30,310.0,159.0,1.9,9.8,291.0,375.91,312.91
2018,3,17,8,45,305.5,183.0,1.9,10.05,325.5,407.69,337.21
2018,3,17,9,0,301.0,207.0,1.9,10.3,360.0,437.95,359.72
2018,3,17,9,15,373.0,205.5,1.85,10.45,411.5,492.93,402.94
2018,3,17,9,30,445.0,204.0,1.8,10.6,463.0,558.46,452.93
2018,3,17,9,45,545.5,187.5,1.75,10.7,525.5,623.07,502.09
2018,3,17,10,0,646.0,171.0,1.7,10.8,588.0,692.97,553.85
2018,3,17,10,15,690.5,169.5,1.7,10.95,634.5,732.4,581.5
2018,3,17,10,30,735.0,168.0,1.7,11.1,681.0,770.31,607.64
2018,3,17,10,45,587.5,218.0,1.65,11.3,637.0,706.2,556.44
2018,3,17,11,0,440.0,268.0,1.6,11.5,593.0,636.31,501.23
2018,3,17,11,15,313.5,317.5,1.65,11.6,551.5,577.27,454.58
2018,3,17,11,30,187.0,367.0,1.7,11.7,510.0,518.13,407.0
2018,3,17,11,45,195.0,363.0,1.75,11.85,513.5,516.1,405.93
2018,3,17,12,0,203.0,359.0,1.8,12.0,517.0,513.36,403.91
2018,3,17,12,15,268.0,350.0,1.85,12.05,559.0,550.61,433.24
2018,3,17,12,30,333.0,341.0,1.9,12.1,601.0,581.82,457.48
2018,3,17,12,45,260.5,344.5,1.9,12.15,546.5,522.72,411.51
2018,3,17,13,0,188.0,348.0,1.9,12.2,492.0,465.59,367.21
2018,3,17,13,15,299.5,324.0,1.95,12.15,548.0,509.35,403.07
2018,3,17,13,30,411.0,300.0,2.0,12.1,604.0,545.29,431.58
2018,3,17,13,45,499.0,259.0,2.05,12.05,617.0,543.54,431.24
2018,3,17,14,0,587.0,218.0,2.1,12.0,630.0,534.95,425.31
2018,3,17,14,15,655.0,184.0,2.1,11.85,625.0,514.61,409.36
2018,3,17,14,30,723.0,150.0,2.1,11.7,620.0,487.64,387.34
2018,3,17,14,45,625.5,169.5,2.1,11.55,559.5,429.23,339.81
2018,3,17,15,0,528.0,189.0,2.1,11.4,499.0,377.7,297.67
2018,3,17,15,15,409.5,200.0,2.1,11.4,430.0,318.57,249.94
2018,3,17,15,30,291.0,211.0,2.1,11.4,361.0,272.91,213.77
2018,3,17,15,45,345.5,177.5,1.95,11.25,339.0,241.73,185.27
2018,3,17,16,0,400.0,144.0,1.8,11.1,317.0,200.79,147.8
2018,3,17,16,15,392.5,122.5,1.55,10.8,275.0,158.78,112.01
2018,3,17,16,30,385.0,101.0,1.3,10.5,233.0,117.62,78.7
2018,3,17,16,45,299.0,73.5,1.05,10.15,166.0,69.0,45.08
2018,3,17,17,0,213.0,46.0,0.8,9.8,99.0,32.0,23.51
2018,3,17,17,15,208.0,41.5,0.85,9.25,83.0,29.77,21.36
2018,3,17,17,30,203.0,37.0,0.9,8.7,67.0,27.44,18.87
2018,3,17,17,45,143.0,28.0,0.9,8.15,45.0,21.36,12.23
2018,3,17,18,0,83.0,19.0,0.9,7.6,23.0,16.02,0.0
2018,3,17,18,15,41.5,9.5,0.95,7.4,11.5,9.34,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,5.75,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,5.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,6,15,71.5,10.5,0.4,5.9,13.5,10.32,0.0
2018,3,18,6,30,143.0,21.0,0.5,6.2,27.0,75.92,0.0
2018,3,18,6,45,178.5,35.5,0.6,6.5,54.0,121.31,86.53
2018,3,18,7,0,214.0,50.0,0.7,6.8,81.0,158.07,125.44
2018,3,18,7,15,226.5,68.5,0.75,7.4,113.5,186.17,152.26
2018,3,18,7,30,239.0,87.0,0.8,8.0,146.0,221.64,183.92
2018,3,18,7,45,264.5,105.5,0.85,8.6,184.5,264.32,220.36
2018,3,18,8,0,290.0,124.0,0.9,9.2,223.0,308.29,256.67
2018,3,18,8,15,384.0,129.0,0.95,9.9,281.5,386.81,320.18
2018,3,18,8,30,478.0,134.0,1.0,10.6,340.0,463.39,380.17
2018,3,18,8,45,619.5,120.5,1.05,11.3,418.5,559.44,453.98
2018,3,18,9,0,761.0,107.0,1.1,12.0,497.0,658.69,527.46
2018,3,18,9,15,524.0,175.0,1.1,12.5,454.0,577.59,460.67
2018,3,18,9,30,287.0,243.0,1.1,13.0,411.0,478.27,380.46
2018,3,18,9,45,229.0,273.0,1.1,13.45,412.5,462.5,366.53
2018,3,18,10,0,171.0,303.0,1.1,13.9,414.0,451.12,355.01
2018,3,18,10,15,186.0,317.0,1.0,14.2,443.0,477.41,373.41
2018,3,18,10,30,201.0,331.0,0.9,14.5,472.0,503.23,390.8
2018,3,18,10,45,207.0,342.0,0.85,14.8,491.5,518.04,400.07
2018,3,18,11,0,213.0,353.0,0.8,15.1,511.0,532.03,408.75
2018,3,18,11,15,205.0,362.5,0.7,15.15,517.5,532.35,407.21
2018,3,18,11,30,197.0,372.0,0.6,15.2,524.0,531.84,405.21
2018,3,18,11,45,282.0,357.5,0.5,15.25,577.5,583.8,442.88
2018,3,18,12,0,367.0,343.0,0.4,15.3,631.0,628.91,474.18
2018,3,18,12,15,355.0,342.0,0.45,15.15,620.5,610.07,460.88
2018,3,18,12,30,343.0,341.0,0.5,15.0,610.0,590.47,447.77
2018,3,18,12,45,221.5,354.0,0.55,14.85,527.0,503.48,384.15
2018,3,18,13,0,100.0,367.0,0.6,14.7,444.0,422.37,323.76
2018,3,18,13,15,71.5,339.0,0.7,14.6,393.5,372.03,287.49
2018,3,18,13,30,43.0,311.0,0.8,14.5,343.0,323.6,251.54
2018,3,18,13,45,31.5,284.0,0.85,14.4,307.0,288.5,225.33
2018,3,18,14,0,20.0,257.0,0.9,14.3,271.0,256.5,201.08
2018,3,18,14,15,15.0,235.0,0.9,14.15,245.5,231.85,182.33
2018,3,18,14,30,10.0,213.0,0.9,14.0,220.0,207.69,163.76
2018,3,18,14,45,9.5,203.0,0.9,13.85,209.0,197.09,155.84
2018,3,18,15,0,9.0,193.0,0.9,13.7,198.0,186.52,147.84
2018,3,18,15,15,5.0,165.0,0.9,13.7,168.0,158.42,125.62
2018,3,18,15,30,1.0,137.0,0.9,13.7,138.0,130.8,103.6
2018,3,18,15,45,10.0,139.5,0.75,13.2,144.0,134.62,106.99
2018,3,18,16,0,19.0,142.0,0.6,12.7,150.0,137.09,109.04
2018,3,18,16,15,67.0,138.5,0.6,12.35,162.5,135.36,105.87
2018,3,18,16,30,115.0,135.0,0.6,12.0,175.0,126.99,97.29
2018,3,18,16,45,86.0,115.0,0.65,11.65,142.0,100.69,77.78
2018,3,18,17,0,57.0,95.0,0.7,11.3,109.0,81.91,67.95
2018,3,18,17,15,89.5,73.5,0.75,11.05,90.0,61.5,49.48
2018,3,18,17,30,122.0,52.0,0.8,10.8,71.0,42.11,31.65
2018,3,18,17,45,81.0,35.5,0.8,10.55,46.0,29.29,18.89
2018,3,18,18,0,40.0,19.0,0.8,10.3,21.0,16.93,0.0
2018,3,18,18,15,20.0,9.5,0.85,10.2,10.5,9.34,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,6,15,89.0,10.5,1.15,5.1,15.0,33.64,0.0
2018,3,19,6,30,178.0,21.0,1.2,6.0,30.0,87.29,0.0
2018,3,19,6,45,264.5,34.5,1.3,6.95,65.5,150.61,110.19
2018,3,19,7,0,351.0,48.0,1.4,7.9,101.0,211.6,168.56
2018,3,19,7,15,497.5,53.0,1.5,8.65,160.0,298.13,243.76
2018,3,19,7,30,644.0,58.0,1.6,9.4,219.0,395.95,326.62
2018,3,19,7,45,665.5,66.0,1.65,10.15,265.5,442.11,365.76
2018,3,19,8,0,687.0,74.0,1.7,10.9,312.0,488.43,403.46
2018,3,19,8,15,588.0,104.5,1.9,11.65,330.0,487.24,401.75
2018,3,19,8,30,489.0,135.0,2.1,12.4,348.0,473.72,389.59
2018,3,19,8,45,470.5,157.5,2.3,13.1,381.0,500.17,409.07
2018,3,19,9,0,452.0,180.0,2.5,13.8,414.0,523.72,425.5
2018,3,19,9,15,471.5,192.0,2.5,14.2,454.0,560.57,452.4
2018,3,19,9,30,491.0,204.0,2.5,14.6,494.0,596.68,478.15
2018,3,19,9,45,480.0,222.0,2.5,15.0,520.5,614.9,489.51
2018,3,19,10,0,469.0,240.0,2.5,15.4,547.0,630.79,499.12
2018,3,19,10,15,576.5,213.0,2.55,15.8,608.5,690.91,544.47
2018,3,19,10,30,684.0,186.0,2.6,16.2,670.0,754.59,591.11
2018,3,19,10,45,667.5,200.5,2.65,16.55,685.5,757.8,591.1
2018,3,19,11,0,651.0,215.0,2.7,16.9,701.0,758.18,589.61
2018,3,19,11,15,535.5,267.0,2.75,17.3,672.5,712.43,552.53
2018,3,19,11,30,420.0,319.0,2.8,17.7,644.0,666.27,515.26
2018,3,19,11,45,389.0,334.5,2.85,18.05,638.0,646.7,499.72
2018,3,19,12,0,358.0,350.0,2.9,18.4,632.0,630.18,486.13
2018,3,19,12,15,531.5,280.0,2.8,18.6,699.0,688.56,531.87
2018,3,19,12,30,705.0,210.0,2.7,18.8,766.0,738.15,569.68
2018,3,19,12,45,651.5,229.5,2.6,19.0,739.0,700.03,539.54
2018,3,19,13,0,598.0,249.0,2.5,19.2,712.0,662.03,510.06
2018,3,19,13,15,472.0,290.5,2.35,19.3,651.5,596.27,459.05
2018,3,19,13,30,346.0,332.0,2.2,19.4,591.0,536.5,412.35
2018,3,19,13,45,323.0,323.5,2.05,19.5,559.5,499.96,384.69
2018,3,19,14,0,300.0,315.0,1.9,19.6,528.0,464.3,357.38
2018,3,19,14,15,364.5,278.5,1.65,19.2,526.0,451.43,348.03
2018,3,19,14,30,429.0,242.0,1.4,18.8,524.0,430.82,331.97
2018,3,19,14,45,454.0,224.0,1.2,18.45,507.5,404.92,310.97
2018,3,19,15,0,479.0,206.0,1.0,18.1,491.0,376.23,287.12
2018,3,19,15,15,379.5,211.5,1.0,18.1,427.0,323.79,246.32
2018,3,19,15,30,280.0,217.0,1.0,18.1,363.0,276.54,210.16
2018,3,19,15,45,313.5,188.5,0.75,17.5,337.5,244.84,183.13
2018,3,19,16,0,347.0,160.0,0.5,16.9,312.0,209.86,152.71
2018,3,19,16,15,398.0,131.5,0.5,16.6,286.0,169.7,117.55
2018,3,19,16,30,449.0,103.0,0.5,16.3,260.0,128.64,82.75
2018,3,19,16,45,453.5,86.5,0.5,16.0,223.5,89.67,55.66
2018,3,19,17,0,458.0,70.0,0.5,15.7,187.0,49.7,38.55
2018,3,19,17,15,379.0,60.0,0.55,15.2,141.5,43.92,33.31
2018,3,19,17,30,300.0,50.0,0.6,14.7,96.0,37.68,27.36
2018,3,19,17,45,205.0,35.5,0.7,14.15,61.5,27.38,17.2
2018,3,19,18,0,110.0,21.0,0.8,13.6,27.0,16.53,0.0
2018,3,19,18,15,55.0,10.5,0.85,13.35,13.5,10.32,0.0
2018,3,19,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.0,1.1,10.35,2.5,3.43,0.0
2018,3,20,6,30,11.0,4.0,1.3,10.4,5.0,8.79,0.0
2018,3,20,6,45,5.5,5.0,1.55,10.5,5.5,7.18,0.08
2018,3,20,7,0,0.0,6.0,1.8,10.6,6.0,5.78,0.0
2018,3,20,7,15,0.0,7.5,1.7,10.7,7.5,7.23,0.58
2018,3,20,7,30,0.0,9.0,1.6,10.8,9.0,8.68,1.88
2018,3,20,7,45,0.0,15.5,1.5,10.9,15.5,14.95,7.36
2018,3,20,8,0,0.0,22.0,1.4,11.0,22.0,21.23,12.79
2018,3,20,8,15,0.0,39.0,1.6,11.1,39.0,37.66,26.92
2018,3,20,8,30,0.0,56.0,1.8,11.2,56.0,54.11,40.89
2018,3,20,8,45,0.0,64.0,1.95,11.35,64.0,61.87,47.31
2018,3,20,9,0,0.0,72.0,2.1,11.5,72.0,69.62,53.68
2018,3,20,9,15,0.0,92.0,2.3,11.6,92.0,89.06,69.82
2018,3,20,9,30,0.0,112.0,2.5,11.7,112.0,108.87,86.1
2018,3,20,9,45,0.0,130.0,2.65,11.8,130.0,126.69,100.59
2018,3,20,10,0,0.0,148.0,2.8,11.9,148.0,144.48,114.95
2018,3,20,10,15,0.0,128.5,2.95,12.0,128.5,124.97,98.66
2018,3,20,10,30,0.0,109.0,3.1,12.1,109.0,105.72,82.64
2018,3,20,10,45,1.5,135.0,3.2,12.15,136.0,132.44,104.56
2018,3,20,11,0,3.0,161.0,3.3,12.2,163.0,159.16,126.23
2018,3,20,11,15,2.5,161.0,3.35,12.35,163.0,158.61,125.54
2018,3,20,11,30,2.0,161.0,3.4,12.5,163.0,158.06,124.91
2018,3,20,11,45,1.0,121.5,3.5,12.6,122.5,118.61,92.65
2018,3,20,12,0,0.0,82.0,3.6,12.7,82.0,79.43,60.42
2018,3,20,12,15,0.0,95.0,3.6,12.75,95.0,92.04,70.82
2018,3,20,12,30,0.0,108.0,3.6,12.8,108.0,104.62,81.13
2018,3,20,12,45,0.0,91.5,3.65,12.8,91.5,88.64,68.01
2018,3,20,13,0,0.0,75.0,3.7,12.8,75.0,72.63,54.85
2018,3,20,13,15,0.0,71.0,3.65,12.75,71.0,68.74,51.7
2018,3,20,13,30,0.0,67.0,3.6,12.7,67.0,64.86,48.55
2018,3,20,13,45,0.0,68.5,3.5,12.7,68.5,66.31,49.81
2018,3,20,14,0,0.0,70.0,3.4,12.7,70.0,67.75,51.09
2018,3,20,14,15,0.0,71.0,3.3,12.75,71.0,68.71,51.96
2018,3,20,14,30,0.0,72.0,3.2,12.8,72.0,69.67,52.86
2018,3,20,14,45,0.0,75.0,3.1,12.8,75.0,72.56,55.4
2018,3,20,15,0,0.0,78.0,3.0,12.8,78.0,75.46,57.96
2018,3,20,15,15,0.0,85.0,3.0,12.8,85.0,82.23,63.79
2018,3,20,15,30,0.0,92.0,3.0,12.8,92.0,88.88,69.55
2018,3,20,15,45,0.0,90.0,2.8,12.7,90.0,86.86,68.08
2018,3,20,16,0,0.0,88.0,2.6,12.6,88.0,84.78,66.57
2018,3,20,16,15,0.0,76.5,2.5,12.55,76.5,73.9,57.56
2018,3,20,16,30,0.0,65.0,2.4,12.5,65.0,62.83,48.29
2018,3,20,16,45,0.0,57.5,2.3,12.4,57.5,55.56,42.16
2018,3,20,17,0,0.0,50.0,2.2,12.3,50.0,48.3,37.88
2018,3,20,17,15,0.0,41.5,2.05,12.2,41.5,40.08,30.3
2018,3,20,17,30,0.0,33.0,1.9,12.1,33.0,31.87,22.55
2018,3,20,17,45,5.5,22.5,1.8,11.95,23.0,21.72,12.74
2018,3,20,18,0,11.0,12.0,1.7,11.8,13.0,11.67,0.0
2018,3,20,18,15,5.5,6.0,2.0,11.9,6.5,5.9,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,21,6,15,0.5,4.0,1.45,12.95,4.0,4.07,0.0
2018,3,21,6,30,1.0,8.0,1.5,13.3,8.0,8.03,0.0
2018,3,21,6,45,0.5,16.0,1.6,13.6,16.0,15.61,6.95
2018,3,21,7,0,0.0,24.0,1.7,13.9,24.0,23.16,13.83
2018,3,21,7,15,0.0,34.0,1.8,14.15,34.0,32.82,22.3
2018,3,21,7,30,0.0,44.0,1.9,14.4,44.0,42.49,30.67
2018,3,21,7,45,0.0,54.0,2.05,14.65,54.0,52.17,38.91
2018,3,21,8,0,0.0,64.0,2.2,14.9,64.0,61.86,47.02
2018,3,21,8,15,0.0,51.0,2.35,15.1,51.0,49.27,36.23
2018,3,21,8,30,0.0,38.0,2.5,15.3,38.0,36.7,25.49
2018,3,21,8,45,0.0,58.5,2.6,15.55,58.5,56.54,42.04
2018,3,21,9,0,0.0,79.0,2.7,15.8,79.0,76.41,58.39
2018,3,21,9,15,0.0,94.0,2.8,16.05,94.0,91.04,70.22
2018,3,21,9,30,0.0,109.0,2.9,16.3,109.0,105.88,82.12
2018,3,21,9,45,0.0,130.0,2.95,16.55,130.0,126.68,98.76
2018,3,21,10,0,0.0,151.0,3.0,16.8,151.0,147.46,115.21
2018,3,21,10,15,3.0,172.0,3.15,17.05,174.0,170.61,133.54
2018,3,21,10,30,6.0,193.0,3.3,17.3,197.0,193.74,151.7
2018,3,21,10,45,20.0,249.0,3.5,17.6,264.0,260.78,204.59
2018,3,21,11,0,34.0,305.0,3.7,17.9,331.0,333.31,260.63
2018,3,21,11,15,34.5,310.5,3.8,18.0,337.0,337.68,263.5
2018,3,21,11,30,35.0,316.0,3.9,18.1,343.0,341.9,266.48
2018,3,21,11,45,63.0,345.5,3.95,18.25,395.0,391.9,305.22
2018,3,21,12,0,91.0,375.0,4.0,18.4,447.0,440.6,342.34
2018,3,21,12,15,102.0,381.0,4.0,18.4,462.0,451.48,350.51
2018,3,21,12,30,113.0,387.0,4.0,18.4,477.0,461.51,358.18
2018,3,21,12,45,101.0,377.0,3.95,18.45,457.0,438.38,340.32
2018,3,21,13,0,89.0,367.0,3.9,18.5,437.0,415.67,322.88
2018,3,21,13,15,78.0,350.5,3.8,18.5,411.0,388.04,301.78
2018,3,21,13,30,67.0,334.0,3.7,18.5,385.0,361.09,281.14
2018,3,21,13,45,130.0,337.0,3.55,18.45,431.5,397.0,309.84
2018,3,21,14,0,193.0,340.0,3.4,18.4,478.0,428.69,334.44
2018,3,21,14,15,129.5,313.0,3.4,18.35,404.0,359.93,281.24
2018,3,21,14,30,66.0,286.0,3.4,18.3,330.0,298.97,233.98
2018,3,21,14,45,71.5,271.5,3.4,18.25,316.5,283.71,222.46
2018,3,21,15,0,77.0,257.0,3.4,18.2,303.0,267.89,210.19
2018,3,21,15,15,61.5,234.0,3.4,18.2,269.0,236.59,185.7
2018,3,21,15,30,46.0,211.0,3.4,18.2,235.0,206.88,162.46
2018,3,21,15,45,52.0,191.5,3.35,17.8,216.5,187.5,147.11
2018,3,21,16,0,58.0,172.0,3.3,17.4,198.0,167.59,131.03
2018,3,21,16,15,88.0,152.5,3.25,17.1,186.5,151.1,116.52
2018,3,21,16,30,118.0,133.0,3.2,16.8,175.0,127.46,96.13
2018,3,21,16,45,184.0,110.0,3.1,16.55,163.5,99.79,72.27
2018,3,21,17,0,250.0,87.0,3.0,16.3,152.0,70.05,56.39
2018,3,21,17,15,229.0,67.5,2.95,16.1,117.0,53.75,41.81
2018,3,21,17,30,208.0,48.0,2.9,15.9,82.0,35.81,25.61
2018,3,21,17,45,154.0,35.5,2.85,15.65,55.5,27.18,17.16
2018,3,21,18,0,100.0,23.0,2.8,15.4,29.0,19.27,0.31
2018,3,21,18,15,50.0,11.5,2.85,15.3,14.5,11.3,0.0
2018,3,21,18,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,13.5,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,3.3,13.6,4.0,3.85,0.0
2018,3,22,6,45,0.0,5.5,3.4,13.65,5.5,5.3,0.0
2018,3,22,7,0,0.0,7.0,3.5,13.7,7.0,6.74,0.03
2018,3,22,7,15,0.0,11.0,3.55,13.8,11.0,10.6,3.4
2018,3,22,7,30,0.0,15.0,3.6,13.9,15.0,14.46,6.76
2018,3,22,7,45,0.0,24.0,3.65,14.0,24.0,23.16,14.23
2018,3,22,8,0,0.0,33.0,3.7,14.1,33.0,31.86,21.63
2018,3,22,8,15,0.0,46.5,3.7,14.2,46.5,44.92,32.67
2018,3,22,8,30,0.0,60.0,3.7,14.3,60.0,57.99,43.59
2018,3,22,8,45,0.0,86.0,3.7,14.4,86.0,83.22,64.59
2018,3,22,9,0,0.0,112.0,3.7,14.5,112.0,109.17,85.91
2018,3,22,9,15,0.0,107.5,3.7,14.55,107.5,104.47,81.73
2018,3,22,9,30,0.0,103.0,3.7,14.6,103.0,99.91,77.73
2018,3,22,9,45,0.0,80.5,3.7,14.65,80.5,77.9,59.35
2018,3,22,10,0,0.0,58.0,3.7,14.7,58.0,56.11,41.18
2018,3,22,10,15,4.0,107.0,3.75,14.65,110.0,106.99,83.23
2018,3,22,10,30,8.0,156.0,3.8,14.6,162.0,158.56,125.19
2018,3,22,10,45,19.0,197.5,3.85,14.5,212.0,212.42,168.72
2018,3,22,11,0,30.0,239.0,3.9,14.4,262.0,262.78,208.92
2018,3,22,11,15,91.5,294.0,3.95,14.15,365.5,372.69,297.07
2018,3,22,11,30,153.0,349.0,4.0,13.9,469.0,475.72,377.69
2018,3,22,11,45,183.5,367.0,4.0,13.6,512.5,514.39,407.57
2018,3,22,12,0,214.0,385.0,4.0,13.3,556.0,551.42,436.25
2018,3,22,12,15,252.5,374.5,4.05,13.1,576.5,567.33,449.41
2018,3,22,12,30,291.0,364.0,4.1,12.9,597.0,578.17,458.81
2018,3,22,12,45,542.0,263.5,4.15,12.65,692.0,658.36,526.23
2018,3,22,13,0,793.0,163.0,4.2,12.4,787.0,725.02,581.58
2018,3,22,13,15,787.0,161.5,4.2,12.45,770.0,695.38,558.06
2018,3,22,13,30,781.0,160.0,4.2,12.5,753.0,663.9,533.42
2018,3,22,13,45,792.0,151.0,4.25,12.5,736.5,634.18,510.32
2018,3,22,14,0,803.0,142.0,4.3,12.5,720.0,601.78,484.57
2018,3,22,14,15,685.0,175.5,4.3,12.65,654.0,533.68,429.01
2018,3,22,14,30,567.0,209.0,4.3,12.8,588.0,474.78,380.45
2018,3,22,14,45,651.0,170.5,4.3,12.95,582.5,451.77,360.46
2018,3,22,15,0,735.0,132.0,4.3,13.1,577.0,420.6,332.33
2018,3,22,15,15,771.0,113.0,4.3,13.1,550.0,383.86,298.58
2018,3,22,15,30,807.0,94.0,4.3,13.1,523.0,339.67,257.51
2018,3,22,15,45,780.5,91.0,4.35,12.75,475.0,288.61,211.67
2018,3,22,16,0,754.0,88.0,4.4,12.4,427.0,239.4,167.37
2018,3,22,16,15,682.5,88.5,4.3,11.95,368.0,184.12,121.07
2018,3,22,16,30,611.0,89.0,4.2,11.5,309.0,139.15,86.4
2018,3,22,16,45,603.0,78.0,4.15,11.0,266.5,95.56,55.41
2018,3,22,17,0,595.0,67.0,4.1,10.5,224.0,52.78,35.26
2018,3,22,17,15,523.5,59.5,3.8,9.95,175.0,42.9,33.14
2018,3,22,17,30,452.0,52.0,3.5,9.4,126.0,39.81,29.96
2018,3,22,17,45,324.5,39.5,3.25,8.8,83.0,31.56,21.62
2018,3,22,18,0,197.0,27.0,3.0,8.2,40.0,21.43,3.57
2018,3,22,18,15,98.5,13.5,2.8,7.85,20.0,13.27,0.0
2018,3,22,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,0.95,5.85,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,0.9,6.1,2.0,0.0,0.0
2018,3,23,6,15,89.5,14.0,0.9,6.9,20.0,38.76,0.0
2018,3,23,6,30,166.0,26.0,0.9,7.7,38.0,97.61,46.68
2018,3,23,6,45,310.5,37.5,0.85,8.45,82.5,176.1,134.94
2018,3,23,7,0,455.0,49.0,0.8,9.2,127.0,263.57,210.99
2018,3,23,7,15,546.0,56.5,0.8,9.75,181.5,334.24,272.12
2018,3,23,7,30,637.0,64.0,0.8,10.3,236.0,411.7,336.68
2018,3,23,7,45,692.5,68.0,0.8,10.8,291.0,471.82,385.38
2018,3,23,8,0,748.0,72.0,0.8,11.3,346.0,532.4,432.62
2018,3,23,8,15,780.5,75.5,0.85,11.65,398.0,582.94,471.1
2018,3,23,8,30,813.0,79.0,0.9,12.0,450.0,633.6,508.52
2018,3,23,8,45,835.5,82.0,0.95,12.35,498.5,676.57,538.78
2018,3,23,9,0,858.0,85.0,1.0,12.7,547.0,718.39,566.75
2018,3,23,9,15,876.5,87.5,1.15,13.05,592.0,751.13,589.09
2018,3,23,9,30,895.0,90.0,1.3,13.4,637.0,786.07,612.91
2018,3,23,9,45,909.0,91.5,1.4,13.7,676.0,814.26,631.34
2018,3,23,10,0,923.0,93.0,1.5,14.0,715.0,839.93,648.03
2018,3,23,10,15,934.0,93.0,1.7,14.25,747.0,858.83,661.35
2018,3,23,10,30,945.0,93.0,1.9,14.5,779.0,874.79,672.69
2018,3,23,10,45,953.0,93.5,2.05,14.75,804.0,885.73,680.08
2018,3,23,11,0,961.0,94.0,2.2,15.0,829.0,893.42,685.35
2018,3,23,11,15,964.5,94.5,2.35,15.15,845.0,894.08,686.13
2018,3,23,11,30,968.0,95.0,2.5,15.3,861.0,891.38,684.71
2018,3,23,11,45,765.5,174.5,2.65,15.45,784.0,802.27,622.69
2018,3,23,12,0,563.0,254.0,2.8,15.6,707.0,707.02,551.44
2018,3,23,12,15,687.5,206.0,2.9,15.6,759.0,746.56,583.86
2018,3,23,12,30,812.0,158.0,3.0,15.6,811.0,778.46,608.48
2018,3,23,12,45,848.0,142.5,3.15,15.65,818.5,770.27,603.2
2018,3,23,13,0,884.0,127.0,3.3,15.7,826.0,757.72,595.1
2018,3,23,13,15,918.5,111.5,3.35,15.6,825.0,740.82,583.75
2018,3,23,13,30,953.0,96.0,3.4,15.5,824.0,719.38,568.36
2018,3,23,13,45,836.5,137.0,3.45,15.4,761.5,651.21,515.42
2018,3,23,14,0,720.0,178.0,3.5,15.3,699.0,587.38,465.31
2018,3,23,14,15,741.5,161.5,3.55,15.05,678.0,553.85,439.46
2018,3,23,14,30,763.0,145.0,3.6,14.8,657.0,517.23,410.13
2018,3,23,14,45,746.0,140.0,3.65,14.55,617.5,470.05,371.53
2018,3,23,15,0,729.0,135.0,3.7,14.3,578.0,423.04,332.11
2018,3,23,15,15,755.5,117.0,3.7,14.3,547.5,381.03,294.83
2018,3,23,15,30,782.0,99.0,3.7,14.3,517.0,338.56,255.8
2018,3,23,15,45,788.5,89.0,3.65,13.65,478.0,291.36,212.85
2018,3,23,16,0,795.0,79.0,3.6,13.0,439.0,242.74,168.2
2018,3,23,16,15,766.5,75.0,3.4,12.6,389.0,192.17,123.85
2018,3,23,16,30,738.0,71.0,3.2,12.2,339.0,144.1,84.57
2018,3,23,16,45,690.0,66.0,3.0,11.8,285.5,93.04,49.4
2018,3,23,17,0,642.0,61.0,2.8,11.4,232.0,50.16,31.06
2018,3,23,17,15,560.0,54.5,2.45,10.7,180.0,38.23,28.88
2018,3,23,17,30,478.0,48.0,2.1,10.0,128.0,35.72,26.31
2018,3,23,17,45,351.5,37.5,1.75,9.3,85.0,29.28,19.76
2018,3,23,18,0,225.0,27.0,1.4,8.6,42.0,22.48,5.96
2018,3,23,18,15,118.0,14.5,1.35,8.35,22.0,14.25,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.1,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.25,7.85,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,0.85,8.55,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,3,24,6,15,16.0,14.5,0.95,8.9,15.5,18.79,0.0
2018,3,24,6,30,30.0,27.0,1.1,9.2,29.0,45.0,22.68
2018,3,24,6,45,75.5,46.0,1.25,9.55,57.5,86.37,65.3
2018,3,24,7,0,121.0,65.0,1.4,9.9,86.0,129.26,103.47
2018,3,24,7,15,171.0,83.0,1.55,10.05,124.0,183.07,150.54
2018,3,24,7,30,221.0,101.0,1.7,10.2,162.0,234.84,195.4
2018,3,24,7,45,131.5,96.0,1.8,10.35,134.5,178.63,148.6
2018,3,24,8,0,42.0,91.0,1.9,10.5,107.0,117.55,95.99
2018,3,24,8,15,23.0,88.0,1.95,10.7,97.0,103.12,83.29
2018,3,24,8,30,4.0,85.0,2.0,10.9,87.0,84.97,67.16
2018,3,24,8,45,83.5,146.5,2.1,11.05,191.5,214.37,177.05
2018,3,24,9,0,163.0,208.0,2.2,11.2,296.0,340.44,279.89
2018,3,24,9,15,153.0,228.0,2.3,11.5,316.0,357.05,291.32
2018,3,24,9,30,143.0,248.0,2.4,11.8,336.0,372.5,302.21
2018,3,24,9,45,248.5,266.5,2.55,12.1,430.5,483.54,390.41
2018,3,24,10,0,354.0,285.0,2.7,12.4,525.0,589.23,471.66
2018,3,24,10,15,267.0,255.5,2.85,12.6,441.0,488.94,393.01
2018,3,24,10,30,180.0,226.0,3.0,12.8,357.0,386.56,312.02
2018,3,24,10,45,180.0,230.5,3.1,12.95,365.0,390.28,314.91
2018,3,24,11,0,180.0,235.0,3.2,13.1,373.0,393.28,316.8
2018,3,24,11,15,518.0,190.0,3.35,13.15,599.5,632.13,508.3
2018,3,24,11,30,856.0,145.0,3.5,13.2,826.0,856.91,674.55
2018,3,24,11,45,895.0,129.0,3.65,13.25,847.5,860.46,675.71
2018,3,24,12,0,934.0,113.0,3.8,13.3,869.0,863.61,678.43
2018,3,24,12,15,936.0,113.0,3.9,13.25,870.0,849.56,668.86
2018,3,24,12,30,938.0,113.0,4.0,13.2,871.0,832.41,657.21
2018,3,24,12,45,833.5,155.5,4.1,13.15,824.0,775.02,616.09
2018,3,24,13,0,729.0,198.0,4.2,13.1,777.0,717.64,572.21
2018,3,24,13,15,550.5,263.5,4.25,13.0,695.5,633.04,505.25
2018,3,24,13,30,372.0,329.0,4.3,12.9,614.0,556.63,443.74
2018,3,24,13,45,601.5,233.0,4.35,12.8,677.5,595.32,477.87
2018,3,24,14,0,831.0,137.0,4.4,12.7,741.0,618.67,498.14
2018,3,24,14,15,835.0,129.5,4.4,12.55,714.5,580.13,466.79
2018,3,24,14,30,839.0,122.0,4.4,12.4,688.0,539.49,433.26
2018,3,24,14,45,697.0,153.5,4.35,12.25,606.0,461.72,369.54
2018,3,24,15,0,555.0,185.0,4.3,12.1,524.0,397.28,316.35
2018,3,24,15,15,611.0,158.0,4.3,12.1,507.0,365.96,287.92
2018,3,24,15,30,667.0,131.0,4.3,12.1,490.0,328.76,253.13
2018,3,24,15,45,677.0,115.0,4.15,11.6,451.0,282.65,211.14
2018,3,24,16,0,687.0,99.0,4.0,11.1,412.0,235.06,167.39
2018,3,24,16,15,644.5,94.5,3.75,10.75,361.0,186.8,125.62
