Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,18,30,230.0,32.0,1.8,13.3,52.0,25.04,13.43
2018,5,3,18,45,127.0,18.5,1.6,12.6,28.5,18.18,0.0
2018,5,3,19,0,24.0,5.0,1.4,11.9,5.0,0.0,0.0
2018,5,3,19,15,12.0,2.5,1.45,11.6,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,5,15,16.5,6.5,1.05,9.35,7.5,10.6,0.0
2018,5,4,5,30,33.0,13.0,1.3,9.8,15.0,27.75,0.0
2018,5,4,5,45,90.5,25.5,1.55,10.3,38.0,67.15,47.23
2018,5,4,6,0,148.0,38.0,1.8,10.8,61.0,115.68,90.52
2018,5,4,6,15,74.0,45.5,1.9,11.45,57.0,83.79,65.91
2018,5,4,6,30,0.0,53.0,2.0,12.1,53.0,51.21,38.38
2018,5,4,6,45,5.5,66.0,2.15,12.75,68.0,67.07,52.01
2018,5,4,7,0,11.0,79.0,2.3,13.4,83.0,83.46,65.84
2018,5,4,7,15,69.5,132.0,2.15,14.1,162.5,181.35,148.38
2018,5,4,7,30,128.0,185.0,2.0,14.8,242.0,289.37,235.97
2018,5,4,7,45,177.0,204.5,1.85,15.45,293.5,348.44,282.05
2018,5,4,8,0,226.0,224.0,1.7,16.1,345.0,410.62,329.36
2018,5,4,8,15,339.5,221.5,1.45,16.9,422.5,509.31,403.54
2018,5,4,8,30,453.0,219.0,1.2,17.7,500.0,615.3,478.8
2018,5,4,8,45,471.5,230.5,0.9,18.55,542.0,654.25,500.28
2018,5,4,9,0,490.0,242.0,0.6,19.4,584.0,692.63,520.31
2018,5,4,9,15,527.5,243.0,0.55,20.3,630.0,735.62,546.11
2018,5,4,9,30,565.0,244.0,0.5,21.2,676.0,778.41,570.97
2018,5,4,9,45,649.0,218.5,0.45,22.1,735.5,838.11,607.38
2018,5,4,10,0,733.0,193.0,0.4,23.0,795.0,895.16,638.66
2018,5,4,10,15,715.0,212.0,0.45,23.95,815.0,903.08,640.5
2018,5,4,10,30,697.0,231.0,0.5,24.9,835.0,907.83,641.23
2018,5,4,10,45,666.0,255.5,0.55,25.8,843.5,902.86,635.8
2018,5,4,11,0,635.0,280.0,0.6,26.7,852.0,894.9,628.07
2018,5,4,11,15,599.0,302.0,0.7,27.1,847.5,877.13,616.5
2018,5,4,11,30,563.0,324.0,0.8,27.5,843.0,857.75,603.92
2018,5,4,11,45,582.5,317.5,0.95,27.9,857.0,859.88,607.16
2018,5,4,12,0,602.0,311.0,1.1,28.3,871.0,859.13,608.18
2018,5,4,12,15,752.5,220.0,1.05,28.45,918.5,891.58,630.56
2018,5,4,12,30,903.0,129.0,1.0,28.6,966.0,913.67,642.89
2018,5,4,12,45,842.0,165.5,1.0,28.75,939.0,876.46,619.25
2018,5,4,13,0,781.0,202.0,1.0,28.9,912.0,837.22,594.92
2018,5,4,13,15,732.0,225.0,1.05,28.95,880.0,795.39,568.84
2018,5,4,13,30,683.0,248.0,1.1,29.0,848.0,753.9,541.51
2018,5,4,13,45,697.5,231.0,1.15,29.05,829.0,722.87,522.25
2018,5,4,14,0,712.0,214.0,1.2,29.1,810.0,689.45,500.78
2018,5,4,14,15,747.0,186.5,1.35,28.95,790.5,657.4,481.24
2018,5,4,14,30,782.0,159.0,1.5,28.8,771.0,623.66,459.44
2018,5,4,14,45,796.5,142.5,1.65,28.65,740.0,582.11,430.85
2018,5,4,15,0,811.0,126.0,1.8,28.5,709.0,538.11,399.31
2018,5,4,15,15,811.5,117.5,1.8,28.5,671.0,492.28,364.22
2018,5,4,15,30,812.0,109.0,1.8,28.5,633.0,445.42,327.28
2018,5,4,15,45,791.0,106.0,2.15,27.6,585.0,394.38,288.08
2018,5,4,16,0,770.0,103.0,2.5,26.7,537.0,344.7,248.27
2018,5,4,16,15,744.5,99.5,2.65,25.85,487.5,294.89,207.05
2018,5,4,16,30,719.0,96.0,2.8,25.0,438.0,243.75,164.37
2018,5,4,16,45,685.5,91.0,2.95,24.15,386.5,195.59,124.74
2018,5,4,17,0,652.0,86.0,3.1,23.3,335.0,150.85,89.65
2018,5,4,17,15,605.5,79.5,3.05,22.1,283.5,107.34,59.91
2018,5,4,17,30,559.0,73.0,3.0,20.9,232.0,68.84,40.25
2018,5,4,17,45,491.5,64.0,2.9,19.7,183.0,45.34,34.03
2018,5,4,18,0,424.0,55.0,2.8,18.5,134.0,40.88,29.98
2018,5,4,18,15,321.5,44.0,2.65,17.55,93.0,33.42,23.0
2018,5,4,18,30,219.0,33.0,2.5,16.6,52.0,25.8,14.17
2018,5,4,18,45,120.0,19.0,2.3,15.6,28.5,18.68,0.0
2018,5,4,19,0,21.0,5.0,2.1,14.6,5.0,4.91,0.0
2018,5,4,19,15,10.5,2.5,2.05,14.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,5,5,15,5.5,8.0,1.75,11.2,8.5,9.28,0.0
2018,5,5,5,30,11.0,16.0,1.8,11.5,17.0,19.34,0.36
2018,5,5,5,45,5.5,30.5,1.85,11.85,31.0,32.28,20.42
2018,5,5,6,0,0.0,45.0,1.9,12.2,45.0,45.02,32.31
2018,5,5,6,15,0.0,58.5,1.9,12.55,58.5,58.33,44.1
2018,5,5,6,30,0.0,72.0,1.9,12.9,72.0,71.61,55.63
2018,5,5,6,45,0.0,87.5,1.85,13.25,87.5,87.07,68.73
2018,5,5,7,0,0.0,103.0,1.8,13.6,103.0,102.47,81.51
2018,5,5,7,15,11.0,131.0,1.85,13.8,136.0,138.21,111.28
2018,5,5,7,30,22.0,159.0,1.9,14.0,169.0,174.71,141.15
2018,5,5,7,45,74.0,195.0,1.95,14.2,234.0,257.14,208.76
2018,5,5,8,0,126.0,231.0,2.0,14.4,299.0,344.91,278.6
2018,5,5,8,15,160.5,254.5,2.05,14.7,349.5,399.81,320.77
2018,5,5,8,30,195.0,278.0,2.1,15.0,400.0,456.27,363.48
2018,5,5,8,45,251.0,290.0,2.1,15.35,458.5,528.06,417.24
2018,5,5,9,0,307.0,302.0,2.1,15.7,517.0,593.14,464.8
2018,5,5,9,15,326.0,317.0,2.05,16.55,556.5,630.55,489.19
2018,5,5,9,30,345.0,332.0,2.0,17.4,596.0,667.55,512.94
2018,5,5,9,45,377.0,335.5,1.9,18.2,636.0,703.49,535.8
2018,5,5,10,0,409.0,339.0,1.8,19.0,676.0,746.18,562.6
2018,5,5,10,15,407.5,351.5,1.7,19.9,696.5,758.7,567.07
2018,5,5,10,30,406.0,364.0,1.6,20.8,717.0,769.49,570.55
2018,5,5,10,45,382.5,383.0,1.5,21.65,721.5,759.01,559.29
2018,5,5,11,0,359.0,402.0,1.4,22.5,726.0,752.86,551.11
2018,5,5,11,15,331.0,418.0,1.4,22.8,720.0,737.91,539.2
2018,5,5,11,30,303.0,434.0,1.4,23.1,714.0,721.76,526.65
2018,5,5,11,45,274.0,443.0,1.45,23.4,697.5,696.86,508.81
2018,5,5,12,0,245.0,452.0,1.5,23.7,681.0,671.53,490.7
2018,5,5,12,15,188.0,451.5,1.7,23.45,627.0,610.19,449.16
2018,5,5,12,30,131.0,451.0,1.9,23.2,573.0,552.92,409.47
2018,5,5,12,45,148.0,447.5,2.05,22.9,583.5,557.69,414.89
2018,5,5,13,0,165.0,444.0,2.2,22.6,594.0,561.26,419.02
2018,5,5,13,15,139.0,414.0,2.45,21.95,539.0,504.73,380.19
2018,5,5,13,30,113.0,384.0,2.7,21.3,484.0,449.9,341.83
2018,5,5,13,45,66.5,321.5,2.9,20.7,380.0,353.68,270.99
2018,5,5,14,0,20.0,259.0,3.1,20.1,276.0,261.9,201.43
2018,5,5,14,15,28.0,276.5,3.2,19.25,299.0,279.26,216.16
2018,5,5,14,30,36.0,294.0,3.3,18.4,322.0,297.57,231.39
2018,5,5,14,45,26.5,269.0,3.45,17.6,289.0,266.61,208.25
2018,5,5,15,0,17.0,244.0,3.6,16.8,256.0,240.34,188.63
2018,5,5,15,15,28.0,245.0,3.6,16.8,263.5,240.64,189.33
2018,5,5,15,30,39.0,246.0,3.6,16.8,271.0,243.27,191.7
2018,5,5,15,45,117.0,239.0,3.85,15.9,306.5,259.18,204.67
2018,5,5,16,0,195.0,232.0,4.1,15.0,342.0,271.24,213.38
2018,5,5,16,15,276.5,203.0,3.95,14.9,343.5,253.51,196.09
2018,5,5,16,30,358.0,174.0,3.8,14.8,345.0,232.51,174.83
2018,5,5,16,45,393.0,145.5,3.7,14.65,313.0,190.38,137.38
2018,5,5,17,0,428.0,117.0,3.6,14.5,281.0,149.64,101.64
2018,5,5,17,15,484.0,97.5,3.45,14.15,257.0,114.89,72.7
2018,5,5,17,30,540.0,78.0,3.3,13.8,233.0,74.21,45.62
2018,5,5,17,45,470.5,69.0,3.1,13.5,184.5,49.66,38.81
2018,5,5,18,0,401.0,60.0,2.9,13.2,136.0,44.54,33.94
2018,5,5,18,15,300.5,48.0,2.8,12.8,95.0,36.6,26.31
2018,5,5,18,30,200.0,36.0,2.7,12.4,54.0,28.25,16.77
2018,5,5,18,45,109.0,20.5,2.6,11.95,29.5,20.15,0.0
2018,5,5,19,0,18.0,5.0,2.5,11.5,5.0,4.91,0.0
2018,5,5,19,15,9.0,2.5,2.5,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.2,10.15,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.2,10.2,2.0,0.0,0.0
2018,5,6,5,15,53.5,13.5,2.35,10.4,17.0,27.19,0.0
2018,5,6,5,30,102.0,25.0,2.5,10.6,32.0,67.07,21.4
2018,5,6,5,45,130.5,38.5,2.6,10.85,55.0,100.22,73.95
2018,5,6,6,0,159.0,52.0,2.7,11.1,78.0,131.72,104.04
2018,5,6,6,15,102.0,67.0,2.75,11.5,86.0,123.16,99.26
2018,5,6,6,30,45.0,82.0,2.8,11.9,94.0,109.08,88.04
2018,5,6,6,45,58.0,104.5,2.8,12.25,123.0,142.18,116.43
2018,5,6,7,0,71.0,127.0,2.8,12.6,152.0,176.05,144.9
2018,5,6,7,15,40.0,138.0,2.75,13.15,152.5,169.71,138.45
2018,5,6,7,30,9.0,149.0,2.7,13.7,153.0,155.15,124.95
2018,5,6,7,45,13.5,171.5,2.6,14.2,178.5,181.35,145.92
2018,5,6,8,0,18.0,194.0,2.5,14.7,204.0,207.75,166.62
2018,5,6,8,15,37.5,226.0,2.6,15.25,249.0,264.15,211.44
2018,5,6,8,30,57.0,258.0,2.7,15.8,294.0,314.33,250.39
2018,5,6,8,45,98.5,287.5,2.75,16.3,354.5,380.82,302.01
2018,5,6,9,0,140.0,317.0,2.8,16.8,415.0,457.74,360.21
2018,5,6,9,15,192.0,331.5,2.85,17.25,474.5,520.0,406.8
2018,5,6,9,30,244.0,346.0,2.9,17.7,534.0,592.29,459.72
2018,5,6,9,45,477.0,273.0,3.0,18.2,660.0,737.51,570.33
2018,5,6,10,0,710.0,200.0,3.1,18.7,786.0,883.73,675.21
2018,5,6,10,15,788.5,171.0,3.2,19.0,841.5,927.96,703.39
2018,5,6,10,30,867.0,142.0,3.3,19.3,897.0,969.59,730.42
2018,5,6,10,45,822.5,172.5,3.45,19.65,902.0,964.81,726.21
2018,5,6,11,0,778.0,203.0,3.6,20.0,907.0,950.89,716.26
2018,5,6,11,15,730.5,231.0,3.7,20.1,899.5,932.33,703.63
2018,5,6,11,30,683.0,259.0,3.8,20.2,892.0,907.61,686.61
2018,5,6,11,45,546.5,331.0,3.85,20.35,839.0,841.8,636.52
2018,5,6,12,0,410.0,403.0,3.9,20.5,786.0,776.22,586.26
2018,5,6,12,15,469.5,379.5,3.9,20.35,817.0,795.67,602.33
2018,5,6,12,30,529.0,356.0,3.9,20.2,848.0,811.81,615.44
2018,5,6,12,45,586.5,319.5,3.9,20.1,859.5,810.14,616.23
2018,5,6,13,0,644.0,283.0,3.9,20.0,871.0,803.67,613.66
2018,5,6,13,15,496.0,337.0,3.85,19.65,784.5,715.57,547.88
2018,5,6,13,30,348.0,391.0,3.8,19.3,698.0,634.52,486.55
2018,5,6,13,45,331.5,376.5,3.75,18.95,662.5,594.11,457.87
2018,5,6,14,0,315.0,362.0,3.7,18.6,627.0,554.34,429.09
2018,5,6,14,15,368.0,335.0,3.55,18.2,633.0,549.74,427.17
2018,5,6,14,30,421.0,308.0,3.4,17.8,639.0,537.68,419.13
2018,5,6,14,45,357.5,306.0,3.3,17.4,577.5,482.01,376.48
2018,5,6,15,0,294.0,304.0,3.2,17.0,516.0,428.27,335.17
2018,5,6,15,15,249.0,297.0,3.2,17.0,469.0,384.34,300.9
2018,5,6,15,30,204.0,290.0,3.2,17.0,422.0,348.62,272.84
2018,5,6,15,45,148.0,245.5,3.05,16.35,337.5,277.01,217.43
2018,5,6,16,0,92.0,201.0,2.9,15.7,253.0,211.11,166.06
2018,5,6,16,15,94.0,180.5,2.85,15.35,229.5,187.88,147.37
2018,5,6,16,30,96.0,160.0,2.8,15.0,206.0,164.58,128.25
2018,5,6,16,45,234.5,141.0,2.75,14.7,236.0,163.09,121.38
2018,5,6,17,0,373.0,122.0,2.7,14.4,266.0,147.42,102.15
2018,5,6,17,15,370.0,107.0,2.65,14.15,232.0,114.11,76.3
2018,5,6,17,30,367.0,92.0,2.6,13.9,198.0,81.32,54.96
2018,5,6,17,45,284.5,79.0,2.55,13.6,151.5,57.25,45.55
2018,5,6,18,0,202.0,66.0,2.5,13.3,105.0,52.66,41.13
2018,5,6,18,15,140.5,50.0,2.35,13.0,73.0,40.58,29.81
2018,5,6,18,30,79.0,34.0,2.2,12.7,41.0,28.08,16.94
2018,5,6,18,45,42.5,19.0,2.0,12.4,22.5,16.8,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.1,4.0,3.93,0.0
2018,5,6,19,15,3.0,2.0,1.85,12.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,9.6,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,9.7,2.0,0.0,0.0
2018,5,7,5,15,97.5,14.5,1.95,10.45,21.0,39.87,0.0
2018,5,7,5,30,188.0,27.0,2.2,11.2,40.0,101.76,42.51
2018,5,7,5,45,304.0,39.0,2.45,11.95,80.0,169.72,127.17
2018,5,7,6,0,420.0,51.0,2.7,12.7,120.0,245.13,194.27
2018,5,7,6,15,496.0,58.5,2.65,13.25,168.5,308.33,250.33
2018,5,7,6,30,572.0,66.0,2.6,13.8,217.0,377.78,309.99
2018,5,7,6,45,622.0,73.0,2.6,14.4,269.5,438.49,360.74
2018,5,7,7,0,672.0,80.0,2.6,15.0,322.0,502.55,412.24
2018,5,7,7,15,708.0,84.5,2.55,15.6,375.0,557.84,454.95
2018,5,7,7,30,744.0,89.0,2.5,16.2,428.0,612.08,495.4
2018,5,7,7,45,770.0,93.5,2.5,16.8,480.0,663.04,531.58
2018,5,7,8,0,796.0,98.0,2.5,17.4,532.0,714.02,565.85
2018,5,7,8,15,815.5,101.5,2.5,18.05,581.0,758.53,594.53
2018,5,7,8,30,835.0,105.0,2.5,18.7,630.0,802.07,621.96
2018,5,7,8,45,849.5,108.0,2.5,19.35,674.5,839.62,644.7
2018,5,7,9,0,864.0,111.0,2.5,20.0,719.0,875.43,665.92
2018,5,7,9,15,878.0,111.0,2.5,20.5,759.0,900.41,679.88
2018,5,7,9,30,892.0,111.0,2.5,21.0,799.0,928.43,695.91
2018,5,7,9,45,904.0,111.5,2.5,21.5,834.5,952.85,709.38
2018,5,7,10,0,916.0,112.0,2.5,22.0,870.0,974.7,721.13
2018,5,7,10,15,921.5,113.5,2.5,22.4,897.0,988.77,728.07
2018,5,7,10,30,927.0,115.0,2.5,22.8,924.0,999.86,733.2
2018,5,7,10,45,930.0,116.5,2.5,23.2,944.0,1005.53,734.92
2018,5,7,11,0,933.0,118.0,2.5,23.6,964.0,1008.08,734.79
2018,5,7,11,15,934.5,118.5,2.5,24.05,976.0,1005.08,731.09
2018,5,7,11,30,936.0,119.0,2.5,24.5,988.0,999.0,725.58
2018,5,7,11,45,931.5,122.5,2.55,24.9,991.0,987.25,717.21
2018,5,7,12,0,927.0,126.0,2.6,25.3,994.0,972.58,707.08
2018,5,7,12,15,856.0,169.0,2.65,25.45,968.5,936.58,683.8
2018,5,7,12,30,785.0,212.0,2.7,25.6,943.0,896.56,657.89
2018,5,7,12,45,721.0,246.5,2.8,25.8,912.5,855.62,631.05
2018,5,7,13,0,657.0,281.0,2.9,26.0,882.0,813.58,601.25
2018,5,7,13,15,629.0,287.5,2.9,26.0,853.5,775.38,574.89
2018,5,7,13,30,601.0,294.0,2.9,26.0,825.0,737.24,548.25
2018,5,7,13,45,620.5,273.5,2.95,26.05,808.5,709.43,529.83
2018,5,7,14,0,640.0,253.0,3.0,26.1,792.0,679.08,509.17
2018,5,7,14,15,720.0,203.0,3.0,25.95,788.0,658.94,496.64
2018,5,7,14,30,800.0,153.0,3.0,25.8,784.0,633.75,479.64
2018,5,7,14,45,829.5,134.5,3.0,25.65,761.0,598.48,453.63
2018,5,7,15,0,859.0,116.0,3.0,25.5,738.0,559.45,423.98
2018,5,7,15,15,844.5,113.5,3.0,25.5,694.5,509.79,385.01
2018,5,7,15,30,830.0,111.0,3.0,25.5,651.0,460.39,345.27
2018,5,7,15,45,812.5,107.0,3.1,24.8,603.5,408.98,304.03
2018,5,7,16,0,795.0,103.0,3.2,24.1,556.0,358.56,262.32
2018,5,7,16,15,773.0,98.0,3.25,23.4,505.5,307.17,218.95
2018,5,7,16,30,751.0,93.0,3.3,22.7,455.0,257.65,176.59
2018,5,7,16,45,720.5,88.0,3.3,22.05,403.0,205.0,132.41
2018,5,7,17,0,690.0,83.0,3.3,21.4,351.0,158.8,95.13
2018,5,7,17,15,644.5,77.0,3.15,20.45,298.5,113.66,63.08
2018,5,7,17,30,599.0,71.0,3.0,19.5,246.0,73.4,41.02
2018,5,7,17,45,531.5,63.5,2.8,18.55,196.0,44.36,33.38
2018,5,7,18,0,464.0,56.0,2.6,17.6,146.0,41.23,30.48
2018,5,7,18,15,360.5,46.0,2.35,16.7,103.5,35.52,25.04
2018,5,7,18,30,257.0,36.0,2.1,15.8,61.0,28.08,16.97
2018,5,7,18,45,146.0,22.0,1.85,14.9,34.5,17.55,0.0
2018,5,7,19,0,35.0,8.0,1.6,14.0,8.0,7.86,0.0
2018,5,7,19,15,17.5,4.0,1.7,13.75,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.05,10.9,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.2,11.2,2.0,0.0,0.0
2018,5,8,5,15,114.0,14.5,2.45,11.65,22.0,44.48,0.0
2018,5,8,5,30,217.0,27.0,2.7,12.1,42.0,111.82,53.49
2018,5,8,5,45,330.5,37.5,2.95,12.5,82.0,178.74,134.48
2018,5,8,6,0,444.0,48.0,3.2,12.9,122.0,252.91,200.86
2018,5,8,6,15,514.5,55.0,3.35,13.3,170.0,314.03,255.74
2018,5,8,6,30,585.0,62.0,3.5,13.7,218.0,381.01,314.12
2018,5,8,6,45,631.0,68.5,3.6,14.1,269.5,439.53,363.95
2018,5,8,7,0,677.0,75.0,3.7,14.5,321.0,501.08,414.55
2018,5,8,7,15,662.5,88.0,3.7,14.95,359.5,534.58,440.67
2018,5,8,7,30,648.0,101.0,3.7,15.4,398.0,565.38,463.7
2018,5,8,7,45,566.0,135.0,3.75,15.9,416.0,568.75,463.34
2018,5,8,8,0,484.0,169.0,3.8,16.4,434.0,560.64,453.87
2018,5,8,8,15,653.5,134.0,3.65,16.35,526.0,672.97,541.38
2018,5,8,8,30,823.0,99.0,3.5,16.3,618.0,787.12,623.09
2018,5,8,8,45,834.0,102.5,3.4,16.25,660.5,821.98,645.44
2018,5,8,9,0,845.0,106.0,3.3,16.2,703.0,849.91,663.14
2018,5,8,9,15,853.5,109.5,3.15,16.15,741.0,878.59,680.94
2018,5,8,9,30,862.0,113.0,3.0,16.1,779.0,904.95,696.9
2018,5,8,9,45,853.5,122.5,2.9,16.05,806.0,919.59,704.98
2018,5,8,10,0,845.0,132.0,2.8,16.0,833.0,931.04,710.98
2018,5,8,10,15,817.0,155.0,2.75,16.2,850.5,940.61,715.53
2018,5,8,10,30,789.0,178.0,2.7,16.4,868.0,940.99,713.91
2018,5,8,10,45,843.5,149.0,2.7,16.6,902.0,963.07,727.65
2018,5,8,11,0,898.0,120.0,2.7,16.8,936.0,978.3,736.58
2018,5,8,11,15,903.0,119.0,2.7,17.5,949.0,977.21,733.31
2018,5,8,11,30,908.0,118.0,2.7,18.2,962.0,973.13,728.32
2018,5,8,11,45,912.5,116.0,2.7,18.85,968.0,964.6,720.66
2018,5,8,12,0,917.0,114.0,2.7,19.5,974.0,953.11,711.2
2018,5,8,12,15,837.5,167.0,2.8,20.2,950.5,919.34,687.62
2018,5,8,12,30,758.0,220.0,2.9,20.9,927.0,883.26,662.56
2018,5,8,12,45,763.5,214.0,2.95,21.65,919.5,862.0,647.07
2018,5,8,13,0,769.0,208.0,3.0,22.4,912.0,838.44,629.93
2018,5,8,13,15,829.5,163.0,3.2,22.6,909.0,820.02,618.55
2018,5,8,13,30,890.0,118.0,3.4,22.8,906.0,797.07,603.85
2018,5,8,13,45,891.5,113.0,3.6,23.05,883.5,762.62,580.82
2018,5,8,14,0,893.0,108.0,3.8,23.3,861.0,726.01,556.03
2018,5,8,14,15,885.5,106.0,3.95,22.95,829.5,684.17,527.2
2018,5,8,14,30,878.0,104.0,4.1,22.6,798.0,641.11,495.84
2018,5,8,14,45,868.5,101.5,4.25,22.2,760.5,595.41,461.68
2018,5,8,15,0,859.0,99.0,4.4,21.8,723.0,549.04,426.06
2018,5,8,15,15,845.5,97.5,4.4,21.8,681.0,501.16,387.23
2018,5,8,15,30,832.0,96.0,4.4,21.8,639.0,453.38,347.52
2018,5,8,15,45,812.5,93.5,4.4,20.8,591.5,398.71,302.87
2018,5,8,16,0,793.0,91.0,4.4,19.8,544.0,349.0,260.77
2018,5,8,16,15,766.0,88.5,4.2,19.4,494.0,298.48,216.6
2018,5,8,16,30,739.0,86.0,4.0,19.0,444.0,250.32,174.24
2018,5,8,16,45,704.5,82.5,3.8,18.6,392.5,199.14,130.4
2018,5,8,17,0,670.0,79.0,3.6,18.2,341.0,154.43,93.67
2018,5,8,17,15,623.0,74.0,3.4,17.7,290.0,110.93,62.12
2018,5,8,17,30,576.0,69.0,3.2,17.2,239.0,72.43,40.46
2018,5,8,17,45,507.0,62.5,3.0,16.75,190.5,43.29,32.7
2018,5,8,18,0,438.0,56.0,2.8,16.3,142.0,41.02,30.49
2018,5,8,18,15,340.0,45.5,2.6,15.85,100.5,34.8,24.56
2018,5,8,18,30,242.0,35.0,2.4,15.4,59.0,27.15,16.47
2018,5,8,18,45,138.0,21.5,2.2,15.0,33.5,17.04,0.0
2018,5,8,19,0,34.0,8.0,2.0,14.6,8.0,7.86,0.0
2018,5,8,19,15,17.0,4.0,1.85,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.65,11.05,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.7,11.0,2.0,0.0,0.0
2018,5,9,5,15,119.0,14.5,2.05,11.65,23.0,46.09,0.0
2018,5,9,5,30,226.0,27.0,2.4,12.3,44.0,115.12,60.44
2018,5,9,5,45,237.0,26.5,2.7,12.9,56.0,132.63,99.26
2018,5,9,6,0,248.0,26.0,3.0,13.5,68.0,145.38,114.54
2018,5,9,6,15,144.0,29.5,3.1,13.95,56.0,107.96,86.16
2018,5,9,6,30,40.0,33.0,3.2,14.4,44.0,55.45,42.09
2018,5,9,6,45,20.5,61.0,3.3,14.85,66.5,72.38,56.33
2018,5,9,7,0,1.0,89.0,3.4,15.3,89.0,87.91,68.85
2018,5,9,7,15,43.0,120.5,3.45,15.75,140.0,151.76,122.68
2018,5,9,7,30,85.0,152.0,3.5,16.2,191.0,222.85,181.28
2018,5,9,7,45,86.0,178.5,3.55,16.65,222.0,247.15,199.99
2018,5,9,8,0,87.0,205.0,3.6,17.1,253.0,278.55,224.1
2018,5,9,8,15,56.0,211.5,3.65,17.5,243.5,262.52,209.39
2018,5,9,8,30,25.0,218.0,3.7,17.9,234.0,244.59,193.24
2018,5,9,8,45,20.0,224.0,3.8,18.3,237.5,239.14,188.04
2018,5,9,9,0,15.0,230.0,3.9,18.7,241.0,240.7,188.37
2018,5,9,9,15,16.0,239.5,4.0,18.95,251.5,250.95,195.85
2018,5,9,9,30,17.0,249.0,4.1,19.2,262.0,261.21,203.3
2018,5,9,9,45,17.5,262.0,4.15,19.5,276.0,274.52,213.01
2018,5,9,10,0,18.0,275.0,4.2,19.8,290.0,287.76,222.62
2018,5,9,10,15,40.5,328.5,4.25,20.0,363.5,369.87,285.53
2018,5,9,10,30,63.0,382.0,4.3,20.2,437.0,445.2,341.92
2018,5,9,10,45,117.5,407.5,4.3,20.4,513.5,528.13,404.2
2018,5,9,11,0,172.0,433.0,4.3,20.6,590.0,603.18,459.47
2018,5,9,11,15,388.5,356.0,4.3,20.65,716.0,736.47,561.95
2018,5,9,11,30,605.0,279.0,4.3,20.7,842.0,857.14,652.25
2018,5,9,11,45,777.5,192.0,4.3,20.75,920.0,919.27,696.17
2018,5,9,12,0,950.0,105.0,4.3,20.8,998.0,975.8,734.26
2018,5,9,12,15,945.5,107.5,4.25,20.9,994.0,957.21,720.64
2018,5,9,12,30,941.0,110.0,4.2,21.0,990.0,935.88,705.78
2018,5,9,12,45,934.5,113.0,4.15,21.05,978.5,910.71,688.48
2018,5,9,13,0,928.0,116.0,4.1,21.1,967.0,883.15,669.59
2018,5,9,13,15,924.5,115.0,4.1,21.1,949.0,852.01,648.56
2018,5,9,13,30,921.0,114.0,4.1,21.1,931.0,818.67,625.92
2018,5,9,13,45,916.0,112.5,4.1,21.1,906.0,781.7,600.6
2018,5,9,14,0,911.0,111.0,4.1,21.1,881.0,742.93,573.83
2018,5,9,14,15,903.0,109.0,4.15,20.95,848.5,700.08,543.38
2018,5,9,14,30,895.0,107.0,4.2,20.8,816.0,656.01,510.43
2018,5,9,14,45,885.0,105.0,4.25,20.7,778.0,609.77,474.95
2018,5,9,15,0,875.0,103.0,4.3,20.6,740.0,562.88,438.06
2018,5,9,15,15,861.5,100.5,4.3,20.6,696.5,513.39,398.0
2018,5,9,15,30,848.0,98.0,4.3,20.6,653.0,463.98,357.01
2018,5,9,15,45,829.0,95.5,4.35,19.95,605.5,408.77,311.51
2018,5,9,16,0,810.0,93.0,4.4,19.3,558.0,358.43,268.52
2018,5,9,16,15,783.5,90.5,4.35,18.8,507.0,307.21,223.89
2018,5,9,16,30,757.0,88.0,4.3,18.3,456.0,258.29,180.85
2018,5,9,16,45,722.5,85.0,4.3,17.8,404.0,206.52,136.35
2018,5,9,17,0,688.0,82.0,4.3,17.3,352.0,161.29,98.96
2018,5,9,17,15,641.0,77.0,4.1,16.7,300.0,116.83,66.33
2018,5,9,17,30,594.0,72.0,3.9,16.1,248.0,77.38,43.65
2018,5,9,17,45,525.0,64.5,3.7,15.55,198.0,44.87,34.28
2018,5,9,18,0,456.0,57.0,3.5,15.0,148.0,41.76,31.33
2018,5,9,18,15,352.0,47.5,3.2,14.4,105.5,36.57,26.28
2018,5,9,18,30,248.0,38.0,2.9,13.8,63.0,29.59,18.79
2018,5,9,18,45,140.0,23.0,2.65,13.25,35.5,18.26,0.0
2018,5,9,19,0,32.0,8.0,2.4,12.7,8.0,7.86,0.0
2018,5,9,19,15,16.0,4.0,2.45,12.65,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.05,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.1,2.0,0.0,0.0
2018,5,10,5,15,35.5,14.5,2.45,12.3,17.0,23.83,0.0
2018,5,10,5,30,65.0,27.0,2.5,12.5,32.0,59.83,31.9
2018,5,10,5,45,102.5,44.0,2.55,12.75,58.5,97.66,73.1
2018,5,10,6,0,140.0,61.0,2.6,13.0,85.0,136.37,107.89
2018,5,10,6,15,251.0,74.5,2.65,13.35,135.5,215.29,175.49
2018,5,10,6,30,362.0,88.0,2.7,13.7,186.0,297.71,245.54
2018,5,10,6,45,417.0,99.0,2.75,14.05,235.0,355.89,294.49
2018,5,10,7,0,472.0,110.0,2.8,14.4,284.0,418.28,345.58
2018,5,10,7,15,510.0,119.5,2.8,14.95,333.0,471.91,387.87
2018,5,10,7,30,548.0,129.0,2.8,15.5,382.0,531.26,433.26
2018,5,10,7,45,468.5,161.5,2.85,16.1,395.5,527.02,426.78
2018,5,10,8,0,389.0,194.0,2.9,16.7,409.0,518.81,417.08
2018,5,10,8,15,438.0,203.5,3.0,17.2,465.5,579.13,462.3
2018,5,10,8,30,487.0,213.0,3.1,17.7,522.0,641.27,507.54
2018,5,10,8,45,660.5,166.5,3.2,18.15,617.0,752.46,590.69
2018,5,10,9,0,834.0,120.0,3.3,18.6,712.0,863.7,667.27
2018,5,10,9,15,794.0,145.5,3.35,18.9,734.5,872.74,670.8
2018,5,10,9,30,754.0,171.0,3.4,19.2,757.0,880.75,674.53
2018,5,10,9,45,674.0,218.5,3.45,19.45,759.0,867.54,663.75
2018,5,10,10,0,594.0,266.0,3.5,19.7,761.0,848.0,646.71
2018,5,10,10,15,547.0,301.0,3.5,19.85,768.0,841.42,639.36
2018,5,10,10,30,500.0,336.0,3.5,20.0,775.0,833.33,630.9
2018,5,10,10,45,499.5,347.5,3.55,20.2,794.5,842.8,636.46
2018,5,10,11,0,499.0,359.0,3.6,20.4,814.0,850.27,640.56
2018,5,10,11,15,546.5,338.5,3.55,20.5,843.0,869.3,654.23
2018,5,10,11,30,594.0,318.0,3.5,20.6,872.0,886.1,666.22
2018,5,10,11,45,652.0,288.5,3.5,20.7,899.5,901.25,677.77
2018,5,10,12,0,710.0,259.0,3.5,20.8,927.0,913.38,687.16
2018,5,10,12,15,720.5,252.0,3.5,20.95,928.0,900.85,678.13
2018,5,10,12,30,731.0,245.0,3.5,21.1,929.0,885.86,667.7
2018,5,10,12,45,754.0,226.0,3.55,21.2,925.0,867.67,655.57
2018,5,10,13,0,777.0,207.0,3.6,21.3,921.0,846.1,641.14
2018,5,10,13,15,795.0,192.0,3.7,21.0,910.5,822.27,626.35
2018,5,10,13,30,813.0,177.0,3.8,20.7,900.0,795.47,609.35
2018,5,10,13,45,780.5,188.0,3.9,20.4,866.0,752.6,579.88
2018,5,10,14,0,748.0,199.0,4.0,20.1,832.0,708.56,548.27
2018,5,10,14,15,788.0,170.0,4.05,19.85,815.0,679.63,528.33
2018,5,10,14,30,828.0,141.0,4.1,19.6,798.0,644.62,503.15
2018,5,10,14,45,837.0,129.5,4.1,19.35,766.5,603.04,471.53
2018,5,10,15,0,846.0,118.0,4.1,19.1,735.0,559.41,437.44
2018,5,10,15,15,831.5,115.0,4.1,19.1,692.0,509.96,397.38
2018,5,10,15,30,817.0,112.0,4.1,19.1,649.0,460.8,356.58
2018,5,10,15,45,797.5,109.0,4.1,18.45,601.5,410.18,314.49
2018,5,10,16,0,778.0,106.0,4.1,17.8,554.0,360.76,272.27
2018,5,10,16,15,750.5,102.0,4.0,17.35,502.5,309.5,227.71
2018,5,10,16,30,723.0,98.0,3.9,16.9,451.0,257.11,182.0
2018,5,10,16,45,688.5,93.5,3.85,16.45,399.5,208.82,140.32
2018,5,10,17,0,654.0,89.0,3.8,16.0,348.0,164.02,103.15
2018,5,10,17,15,602.0,84.5,3.7,15.45,296.5,121.19,71.66
2018,5,10,17,30,550.0,80.0,3.6,14.9,245.0,83.94,49.97
2018,5,10,17,45,475.0,73.0,3.45,14.35,195.5,52.27,41.04
2018,5,10,18,0,400.0,66.0,3.3,13.8,146.0,48.82,37.76
2018,5,10,18,15,300.5,53.5,3.2,13.4,104.0,40.63,29.99
2018,5,10,18,30,201.0,41.0,3.1,13.0,62.0,32.02,21.06
2018,5,10,18,45,111.5,25.0,2.95,12.65,35.5,19.91,0.0
2018,5,10,19,0,22.0,9.0,2.8,12.3,9.0,8.85,0.0
2018,5,10,19,15,11.0,4.5,2.85,12.25,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.0,1.25,10.2,2.0,0.0,0.0
2018,5,11,5,0,20.0,4.0,1.3,10.3,4.0,0.0,0.0
2018,5,11,5,15,83.0,16.0,1.6,10.95,22.0,38.31,0.0
2018,5,11,5,30,146.0,28.0,1.9,11.6,40.0,93.52,55.1
2018,5,11,5,45,199.5,43.0,2.15,12.2,71.0,138.57,105.46
2018,5,11,6,0,253.0,58.0,2.4,12.8,102.0,186.59,148.8
2018,5,11,6,15,309.5,71.5,2.65,13.45,143.5,239.21,195.15
2018,5,11,6,30,366.0,85.0,2.9,14.1,185.0,296.85,244.75
2018,5,11,6,45,413.5,96.5,3.1,14.8,232.0,351.77,290.86
2018,5,11,7,0,461.0,108.0,3.3,15.5,279.0,410.23,338.55
2018,5,11,7,15,487.0,122.0,3.35,16.05,326.5,461.0,378.54
2018,5,11,7,30,513.0,136.0,3.4,16.6,374.0,512.8,418.21
2018,5,11,7,45,543.5,144.5,3.5,17.15,422.5,562.36,455.45
2018,5,11,8,0,574.0,153.0,3.6,17.7,471.0,616.8,495.41
2018,5,11,8,15,623.0,153.0,3.65,18.3,526.0,673.36,536.42
2018,5,11,8,30,672.0,153.0,3.7,18.9,581.0,731.13,576.82
2018,5,11,8,45,630.0,182.5,3.75,19.45,606.0,745.03,583.64
2018,5,11,9,0,588.0,212.0,3.8,20.0,631.0,754.11,586.58
2018,5,11,9,15,638.5,207.0,3.95,20.6,684.5,805.18,622.34
2018,5,11,9,30,689.0,202.0,4.1,21.2,738.0,856.07,656.24
2018,5,11,9,45,738.0,189.5,4.2,21.75,786.0,896.97,682.36
2018,5,11,10,0,787.0,177.0,4.3,22.3,834.0,933.15,705.04
2018,5,11,10,15,835.0,159.0,4.35,22.7,876.0,965.35,725.01
2018,5,11,10,30,883.0,141.0,4.4,23.1,918.0,990.14,739.89
2018,5,11,10,45,907.5,131.5,4.45,23.45,945.5,1004.75,748.1
2018,5,11,11,0,932.0,122.0,4.5,23.8,973.0,1016.52,754.5
2018,5,11,11,15,943.5,117.0,4.55,24.05,988.5,1017.44,754.27
2018,5,11,11,30,955.0,112.0,4.6,24.3,1004.0,1015.25,752.15
2018,5,11,11,45,958.5,111.0,4.6,24.5,1010.5,1006.38,745.43
2018,5,11,12,0,962.0,110.0,4.6,24.7,1017.0,994.42,736.8
2018,5,11,12,15,960.5,111.0,4.6,24.8,1014.0,976.84,724.83
2018,5,11,12,30,959.0,112.0,4.6,24.9,1011.0,956.41,711.05
2018,5,11,12,45,955.5,112.5,4.6,25.05,1000.0,931.03,693.84
2018,5,11,13,0,952.0,113.0,4.6,25.2,989.0,903.11,674.94
2018,5,11,13,15,948.5,111.5,4.6,25.3,970.0,870.9,653.23
2018,5,11,13,30,945.0,110.0,4.6,25.4,951.0,836.44,629.91
2018,5,11,13,45,939.5,108.5,4.6,25.5,925.0,798.38,603.98
2018,5,11,14,0,934.0,107.0,4.6,25.6,899.0,758.52,576.62
2018,5,11,14,15,926.5,105.0,4.65,25.65,866.5,715.21,546.38
2018,5,11,14,30,919.0,103.0,4.7,25.7,834.0,670.62,513.23
2018,5,11,14,45,909.0,101.0,4.75,25.7,795.5,623.46,477.53
2018,5,11,15,0,899.0,99.0,4.8,25.7,757.0,575.61,440.41
2018,5,11,15,15,886.0,97.0,4.8,25.7,713.5,525.81,400.74
2018,5,11,15,30,873.0,95.0,4.8,25.7,670.0,476.01,360.08
2018,5,11,15,45,857.0,92.5,4.8,25.5,623.0,424.8,317.63
2018,5,11,16,0,841.0,90.0,4.8,25.3,576.0,370.22,271.65
2018,5,11,16,15,821.0,86.0,4.6,24.9,525.5,318.09,226.81
2018,5,11,16,30,801.0,82.0,4.4,24.5,475.0,267.58,182.91
2018,5,11,16,45,773.0,78.0,4.2,24.15,422.5,217.29,139.92
2018,5,11,17,0,745.0,74.0,4.0,23.8,370.0,169.82,100.91
2018,5,11,17,15,705.0,68.5,3.65,22.95,317.0,122.81,66.48
2018,5,11,17,30,665.0,63.0,3.3,22.1,264.0,76.59,38.6
2018,5,11,17,45,605.5,57.0,2.95,21.25,213.0,38.25,27.71
2018,5,11,18,0,546.0,51.0,2.6,20.4,162.0,36.05,25.7
2018,5,11,18,15,451.0,42.5,2.45,19.55,117.0,31.45,21.39
2018,5,11,18,30,356.0,34.0,2.3,18.7,72.0,26.6,16.24
2018,5,11,18,45,216.0,22.0,2.15,17.85,41.5,17.79,0.0
2018,5,11,19,0,76.0,10.0,2.0,17.0,11.0,9.83,0.0
2018,5,11,19,15,38.0,5.0,2.0,16.8,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,12,4,45,13.5,2.0,1.2,11.55,2.0,0.0,0.0
2018,5,12,5,0,27.0,4.0,1.2,11.8,4.0,0.0,0.0
2018,5,12,5,15,144.0,17.0,1.15,12.85,27.5,56.21,0.0
2018,5,12,5,30,261.0,30.0,1.1,13.9,51.0,133.19,81.89
2018,5,12,5,45,371.5,39.0,1.1,14.95,92.5,198.66,149.85
2018,5,12,6,0,482.0,48.0,1.1,16.0,134.0,272.82,213.68
2018,5,12,6,15,552.0,54.5,1.3,16.8,183.5,335.3,267.63
2018,5,12,6,30,622.0,61.0,1.5,17.6,233.0,403.59,324.6
2018,5,12,6,45,669.5,66.0,1.65,18.4,286.0,463.03,372.69
2018,5,12,7,0,717.0,71.0,1.8,19.2,339.0,523.35,419.79
2018,5,12,7,15,750.0,74.5,1.9,19.85,391.5,577.75,460.78
2018,5,12,7,30,783.0,78.0,2.0,20.5,444.0,633.24,501.2
2018,5,12,7,45,807.5,81.5,2.1,21.2,495.5,683.43,534.89
2018,5,12,8,0,832.0,85.0,2.2,21.9,547.0,733.47,567.75
2018,5,12,8,15,850.5,87.5,2.2,22.4,596.0,772.49,591.96
2018,5,12,8,30,869.0,90.0,2.2,22.9,645.0,815.08,618.3
2018,5,12,8,45,882.5,92.0,2.2,23.4,689.5,851.58,639.99
2018,5,12,9,0,896.0,94.0,2.2,23.9,734.0,886.27,660.22
2018,5,12,9,15,902.5,98.0,2.25,24.2,772.5,914.88,677.18
2018,5,12,9,30,909.0,102.0,2.3,24.5,811.0,940.95,692.45
2018,5,12,9,45,911.5,107.0,2.3,24.85,843.5,961.71,703.62
2018,5,12,10,0,914.0,112.0,2.3,25.2,876.0,979.53,712.93
2018,5,12,10,15,919.0,113.0,2.4,25.4,902.5,992.53,720.66
2018,5,12,10,30,924.0,114.0,2.5,25.6,929.0,1002.58,726.62
2018,5,12,10,45,927.5,115.5,2.6,25.8,949.0,1008.69,730.17
2018,5,12,11,0,931.0,117.0,2.7,26.0,969.0,1011.72,731.86
2018,5,12,11,15,932.5,117.5,2.8,26.1,980.5,1008.74,730.11
2018,5,12,11,30,934.0,118.0,2.9,26.2,992.0,1002.69,726.51
2018,5,12,11,45,934.0,118.0,3.0,26.3,996.0,991.72,719.81
2018,5,12,12,0,934.0,118.0,3.1,26.4,1000.0,977.81,711.29
2018,5,12,12,15,926.5,122.0,3.2,26.4,994.5,958.13,699.3
2018,5,12,12,30,919.0,126.0,3.3,26.4,989.0,935.87,685.63
2018,5,12,12,45,909.0,130.0,3.4,26.4,976.0,909.03,668.87
2018,5,12,13,0,899.0,134.0,3.5,26.4,963.0,880.06,650.59
2018,5,12,13,15,894.0,133.5,3.6,26.2,944.5,848.98,631.24
2018,5,12,13,30,889.0,133.0,3.7,26.0,926.0,815.88,610.32
2018,5,12,13,45,881.5,132.0,3.85,25.85,900.0,778.59,586.35
2018,5,12,14,0,874.0,131.0,4.0,25.7,874.0,739.75,560.97
2018,5,12,14,15,864.0,130.0,4.05,25.4,841.5,697.89,531.58
2018,5,12,14,30,854.0,129.0,4.1,25.1,809.0,652.87,499.0
2018,5,12,14,45,841.0,127.0,4.1,24.75,770.5,606.22,464.34
2018,5,12,15,0,828.0,125.0,4.1,24.4,732.0,559.31,428.59
2018,5,12,15,15,813.0,122.0,4.1,24.4,689.0,510.46,389.93
2018,5,12,15,30,798.0,119.0,4.1,24.4,646.0,461.99,350.61
2018,5,12,15,45,778.0,116.0,4.1,23.5,599.0,412.09,310.43
2018,5,12,16,0,758.0,113.0,4.1,22.6,552.0,363.49,270.13
2018,5,12,16,15,732.0,108.5,4.0,22.05,502.0,309.66,224.67
2018,5,12,16,30,706.0,104.0,3.9,21.5,452.0,261.43,183.18
2018,5,12,16,45,672.5,99.0,3.8,20.95,400.5,213.71,142.72
2018,5,12,17,0,639.0,94.0,3.7,20.4,349.0,169.39,106.43
2018,5,12,17,15,594.0,87.0,3.45,19.75,298.0,125.71,74.09
2018,5,12,17,30,549.0,80.0,3.2,19.1,247.0,86.86,50.44
2018,5,12,17,45,485.0,71.5,2.9,18.4,198.5,51.54,39.72
2018,5,12,18,0,421.0,63.0,2.6,17.7,150.0,46.79,35.42
2018,5,12,18,15,328.0,51.0,2.3,16.9,107.5,38.42,27.71
2018,5,12,18,30,235.0,39.0,2.0,16.1,65.0,30.16,19.54
2018,5,12,18,45,135.5,24.0,1.65,15.3,37.5,18.91,0.96
2018,5,12,19,0,36.0,9.0,1.3,14.5,10.0,8.85,0.0
2018,5,12,19,15,18.0,4.5,1.3,14.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,12.95,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.0,4.0,0.0,0.0
2018,5,13,5,15,71.5,19.0,2.8,13.15,24.5,38.44,0.0
2018,5,13,5,30,135.0,34.0,2.9,13.3,45.0,94.4,59.55
2018,5,13,5,45,204.5,46.0,3.0,13.45,76.5,144.75,110.61
2018,5,13,6,0,274.0,58.0,3.1,13.6,108.0,196.19,156.69
2018,5,13,6,15,145.5,74.0,3.05,13.8,101.5,158.94,128.81
2018,5,13,6,30,17.0,90.0,3.0,14.0,95.0,99.63,79.21
2018,5,13,6,45,42.5,116.0,3.0,14.25,131.5,146.91,119.34
2018,5,13,7,0,68.0,142.0,3.0,14.5,168.0,191.82,156.8
2018,5,13,7,15,71.0,162.0,2.9,15.0,192.5,216.99,176.82
2018,5,13,7,30,74.0,182.0,2.8,15.5,217.0,242.17,196.44
2018,5,13,7,45,183.5,197.5,2.75,16.0,296.5,347.03,281.91
2018,5,13,8,0,293.0,213.0,2.7,16.5,376.0,460.31,370.78
2018,5,13,8,15,483.0,184.0,2.7,17.1,481.0,595.08,475.11
2018,5,13,8,30,673.0,155.0,2.7,17.7,586.0,736.17,579.06
2018,5,13,8,45,734.0,143.5,2.65,18.3,643.5,792.29,614.99
2018,5,13,9,0,795.0,132.0,2.6,18.9,701.0,846.54,649.38
2018,5,13,9,15,816.0,130.0,2.65,19.35,741.5,879.12,669.27
2018,5,13,9,30,837.0,128.0,2.7,19.8,782.0,909.98,688.02
2018,5,13,9,45,857.5,123.0,2.7,20.3,818.0,929.93,698.75
2018,5,13,10,0,878.0,118.0,2.7,20.8,854.0,953.27,711.83
2018,5,13,10,15,885.5,118.5,2.75,21.2,881.0,967.72,719.64
2018,5,13,10,30,893.0,119.0,2.8,21.6,908.0,979.38,725.75
2018,5,13,10,45,898.0,120.5,2.9,22.0,928.5,986.79,729.59
2018,5,13,11,0,903.0,122.0,3.0,22.4,949.0,991.22,731.6
2018,5,13,11,15,905.5,122.0,3.05,22.65,961.0,988.75,729.19
2018,5,13,11,30,908.0,122.0,3.1,22.9,973.0,983.31,724.99
2018,5,13,11,45,909.0,122.5,3.2,23.1,978.0,974.01,718.9
2018,5,13,12,0,910.0,123.0,3.3,23.3,983.0,961.82,710.98
2018,5,13,12,15,899.5,129.5,3.4,23.35,977.5,942.19,698.55
2018,5,13,12,30,889.0,136.0,3.5,23.4,972.0,920.12,684.53
2018,5,13,12,45,873.0,144.0,3.6,23.45,957.5,892.48,666.68
2018,5,13,13,0,857.0,152.0,3.7,23.5,943.0,863.01,647.52
2018,5,13,13,15,852.0,151.0,3.7,23.4,925.0,832.57,627.45
2018,5,13,13,30,847.0,150.0,3.7,23.3,907.0,800.36,606.05
2018,5,13,13,45,839.5,149.0,3.75,23.2,881.5,763.88,581.73
2018,5,13,14,0,832.0,148.0,3.8,23.1,856.0,726.0,555.82
2018,5,13,14,15,823.5,145.5,3.8,22.85,825.0,684.85,526.19
2018,5,13,14,30,815.0,143.0,3.8,22.6,794.0,642.75,495.24
2018,5,13,14,45,804.5,139.5,3.85,22.35,757.0,597.8,461.61
2018,5,13,15,0,794.0,136.0,3.9,22.1,720.0,552.47,426.82
2018,5,13,15,15,778.5,133.0,3.9,22.1,677.5,504.92,388.95
2018,5,13,15,30,763.0,130.0,3.9,22.1,635.0,457.83,350.56
2018,5,13,15,45,745.5,125.5,3.8,21.4,589.5,405.95,308.42
2018,5,13,16,0,728.0,121.0,3.7,20.7,544.0,358.2,268.39
2018,5,13,16,15,706.5,114.5,3.65,20.2,495.5,308.77,226.18
2018,5,13,16,30,685.0,108.0,3.6,19.7,447.0,261.21,185.02
2018,5,13,16,45,654.5,102.0,3.5,19.2,397.0,214.27,144.91
