Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,14,0,900.0,112.0,3.9,19.7,891.0,755.81,584.81
2018,5,23,14,15,893.5,110.0,3.9,19.55,860.0,714.98,556.59
2018,5,23,14,30,887.0,108.0,3.9,19.4,829.0,672.85,525.31
2018,5,23,14,45,878.5,106.0,3.9,19.2,793.0,628.41,491.57
2018,5,23,15,0,870.0,104.0,3.9,19.0,757.0,583.21,456.43
2018,5,23,15,15,857.5,102.0,3.9,19.0,715.0,535.39,418.06
2018,5,23,15,30,845.0,100.0,3.9,19.0,673.0,487.56,378.73
2018,5,23,15,45,830.0,96.5,3.85,18.35,627.0,433.68,334.62
2018,5,23,16,0,815.0,93.0,3.8,17.7,581.0,384.18,292.65
2018,5,23,16,15,795.0,89.5,3.75,17.25,532.5,333.97,248.98
2018,5,23,16,30,775.0,86.0,3.7,16.8,484.0,285.36,205.95
2018,5,23,16,45,681.0,95.0,3.65,16.35,418.0,229.37,159.5
2018,5,23,17,0,587.0,104.0,3.6,15.9,352.0,185.68,124.67
2018,5,23,17,15,509.0,99.5,3.5,15.35,294.0,141.93,91.47
2018,5,23,17,30,431.0,95.0,3.4,14.8,236.0,106.34,67.89
2018,5,23,17,45,481.5,76.0,3.3,14.25,208.0,69.29,43.5
2018,5,23,18,0,532.0,57.0,3.2,13.7,180.0,39.5,29.69
2018,5,23,18,15,447.5,49.5,3.05,13.2,135.5,35.99,26.32
2018,5,23,18,30,363.0,42.0,2.9,12.7,91.0,32.33,22.53
2018,5,23,18,45,232.0,30.0,2.7,12.25,56.5,23.28,12.54
2018,5,23,19,0,101.0,18.0,2.5,11.8,22.0,17.69,0.0
2018,5,23,19,15,50.5,9.0,2.55,11.65,11.0,8.85,0.0
2018,5,23,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,24,4,45,14.5,3.5,1.95,10.6,4.0,0.0,0.0
2018,5,24,5,0,29.0,7.0,2.0,10.7,8.0,14.1,0.0
2018,5,24,5,15,25.5,9.0,2.0,10.95,10.5,19.6,0.27
2018,5,24,5,30,22.0,11.0,2.0,11.2,13.0,19.41,9.74
2018,5,24,5,45,11.0,14.5,2.0,11.5,15.5,18.4,9.85
2018,5,24,6,0,0.0,18.0,2.0,11.8,18.0,17.36,9.25
2018,5,24,6,15,0.0,28.0,2.0,12.25,28.0,27.02,17.65
2018,5,24,6,30,0.0,38.0,2.0,12.7,38.0,36.69,25.97
2018,5,24,6,45,0.0,50.0,1.95,13.15,50.0,48.3,35.83
2018,5,24,7,0,0.0,62.0,1.9,13.6,62.0,59.92,45.54
2018,5,24,7,15,0.0,77.0,1.9,14.2,77.0,74.46,57.51
2018,5,24,7,30,0.0,92.0,1.9,14.8,92.0,89.28,69.52
2018,5,24,7,45,0.0,97.0,1.9,15.4,97.0,94.14,73.11
2018,5,24,8,0,0.0,102.0,1.9,16.0,102.0,99.02,76.69
2018,5,24,8,15,0.0,98.0,1.9,16.5,98.0,94.97,72.98
2018,5,24,8,30,0.0,94.0,1.9,17.0,94.0,91.0,69.38
2018,5,24,8,45,1.0,122.0,1.95,17.55,122.5,119.57,92.2
2018,5,24,9,0,2.0,150.0,2.0,18.1,151.0,148.29,114.71
2018,5,24,9,15,10.0,209.5,2.05,18.6,217.0,215.11,167.08
2018,5,24,9,30,18.0,269.0,2.1,19.1,283.0,282.51,218.49
2018,5,24,9,45,28.5,310.5,2.15,19.6,334.0,342.15,262.96
2018,5,24,10,0,39.0,352.0,2.2,20.1,385.0,394.45,301.1
2018,5,24,10,15,41.0,365.0,2.3,20.5,401.0,408.61,310.66
2018,5,24,10,30,43.0,378.0,2.4,20.9,417.0,422.53,320.21
2018,5,24,10,45,41.0,375.5,2.45,21.25,413.0,416.44,314.98
2018,5,24,11,0,39.0,373.0,2.5,21.6,409.0,410.27,309.86
2018,5,24,11,15,24.5,294.5,2.6,21.85,317.0,315.67,239.35
2018,5,24,11,30,10.0,216.0,2.7,22.1,225.0,219.89,166.64
2018,5,24,11,45,9.0,205.5,2.8,22.3,214.0,208.36,157.89
2018,5,24,12,0,8.0,195.0,2.9,22.5,203.0,196.88,148.97
2018,5,24,12,15,22.0,267.0,3.0,22.4,288.0,280.86,213.48
2018,5,24,12,30,36.0,339.0,3.1,22.3,373.0,361.77,274.26
2018,5,24,12,45,83.0,388.5,3.2,22.2,466.5,448.14,339.36
2018,5,24,13,0,130.0,438.0,3.3,22.1,560.0,530.89,400.56
2018,5,24,13,15,111.0,432.5,3.45,21.6,535.0,503.44,380.89
2018,5,24,13,30,92.0,427.0,3.6,21.1,510.0,478.47,363.35
2018,5,24,13,45,86.5,413.0,3.7,20.55,489.5,456.03,347.97
2018,5,24,14,0,81.0,399.0,3.8,20.0,469.0,433.93,332.65
2018,5,24,14,15,55.5,352.0,3.9,19.35,399.0,368.61,284.38
2018,5,24,14,30,30.0,305.0,4.0,18.7,329.0,305.61,237.02
2018,5,24,14,45,20.0,264.0,4.1,18.05,280.0,263.23,205.13
2018,5,24,15,0,10.0,223.0,4.2,17.4,231.0,218.14,170.55
2018,5,24,15,15,9.0,209.0,4.2,17.4,215.5,203.66,159.48
2018,5,24,15,30,8.0,195.0,4.2,17.4,200.0,189.29,148.4
2018,5,24,15,45,8.0,176.5,4.15,16.4,181.5,171.35,134.9
2018,5,24,16,0,8.0,158.0,4.1,15.4,163.0,153.46,121.24
2018,5,24,16,15,11.5,157.0,4.0,15.15,163.5,152.68,120.98
2018,5,24,16,30,15.0,156.0,3.9,14.9,164.0,151.35,120.2
2018,5,24,16,45,83.0,155.0,3.8,14.7,191.0,156.22,122.17
2018,5,24,17,0,151.0,154.0,3.7,14.5,218.0,161.21,123.43
2018,5,24,17,15,190.0,135.0,3.55,14.2,204.5,136.42,101.26
2018,5,24,17,30,229.0,116.0,3.4,13.9,191.0,112.83,81.26
2018,5,24,17,45,267.0,95.5,3.3,13.65,168.5,84.6,60.66
2018,5,24,18,0,305.0,75.0,3.2,13.4,146.0,54.46,43.06
2018,5,24,18,15,249.0,62.0,3.1,13.15,111.0,46.18,35.36
2018,5,24,18,30,193.0,49.0,3.0,12.9,76.0,37.44,26.99
2018,5,24,18,45,117.5,33.0,2.85,12.7,47.5,27.3,15.95
2018,5,24,19,0,42.0,17.0,2.7,12.5,19.0,14.39,0.0
2018,5,24,19,15,21.0,8.5,2.65,12.4,9.5,8.36,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,11.5,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,11.6,5.0,5.42,0.0
2018,5,25,5,15,4.5,13.0,1.75,11.8,13.5,13.98,0.0
2018,5,25,5,30,7.0,21.0,1.9,12.0,22.0,22.84,12.74
2018,5,25,5,45,15.5,33.5,2.0,12.25,36.5,39.65,27.67
2018,5,25,6,0,24.0,46.0,2.1,12.5,51.0,57.13,43.1
2018,5,25,6,15,24.0,66.5,2.15,12.85,72.5,80.26,63.16
2018,5,25,6,30,24.0,87.0,2.2,13.2,94.0,103.16,82.69
2018,5,25,6,45,16.0,103.5,2.25,13.55,108.5,112.36,90.18
2018,5,25,7,0,8.0,120.0,2.3,13.9,123.0,124.54,99.88
2018,5,25,7,15,13.5,143.5,2.3,14.35,149.5,152.39,122.6
2018,5,25,7,30,19.0,167.0,2.3,14.8,176.0,180.55,145.14
2018,5,25,7,45,43.5,198.5,2.35,15.2,222.5,238.94,192.27
2018,5,25,8,0,68.0,230.0,2.4,15.6,269.0,292.41,234.44
2018,5,25,8,15,87.5,260.0,2.45,15.95,314.5,341.44,272.23
2018,5,25,8,30,107.0,290.0,2.5,16.3,360.0,391.21,309.92
2018,5,25,8,45,91.5,280.0,2.55,16.65,343.0,367.7,290.29
2018,5,25,9,0,76.0,270.0,2.6,17.0,326.0,343.81,270.7
2018,5,25,9,15,44.5,243.5,2.65,17.4,276.5,287.65,225.57
2018,5,25,9,30,13.0,217.0,2.7,17.8,227.0,225.26,175.26
2018,5,25,9,45,10.0,205.5,2.75,18.15,213.5,210.81,163.51
2018,5,25,10,0,7.0,194.0,2.8,18.5,200.0,196.4,151.72
2018,5,25,10,15,12.5,244.5,2.85,18.75,255.5,251.79,194.61
2018,5,25,10,30,18.0,295.0,2.9,19.0,311.0,307.18,236.61
2018,5,25,10,45,18.5,302.0,2.95,19.25,319.0,314.17,241.32
2018,5,25,11,0,19.0,309.0,3.0,19.5,327.0,321.06,246.14
2018,5,25,11,15,28.0,341.5,3.1,19.5,368.0,366.23,280.31
2018,5,25,11,30,37.0,374.0,3.2,19.5,409.0,405.68,309.8
2018,5,25,11,45,46.5,401.5,3.25,19.5,446.0,439.89,335.18
2018,5,25,12,0,56.0,429.0,3.3,19.5,483.0,473.27,359.81
2018,5,25,12,15,40.0,370.0,3.4,19.5,408.5,397.92,303.84
2018,5,25,12,30,24.0,311.0,3.5,19.5,334.0,323.92,248.27
2018,5,25,12,45,17.0,249.5,3.55,19.5,265.5,256.73,197.24
2018,5,25,13,0,10.0,188.0,3.6,19.5,197.0,190.36,145.96
2018,5,25,13,15,5.5,155.0,3.65,19.4,160.0,154.45,117.94
2018,5,25,13,30,1.0,122.0,3.7,19.3,123.0,118.86,89.84
2018,5,25,13,45,1.5,129.5,3.7,19.15,131.0,126.36,96.0
2018,5,25,14,0,2.0,137.0,3.7,19.0,139.0,133.79,102.08
2018,5,25,14,15,4.5,165.0,3.7,18.85,169.0,162.06,124.74
2018,5,25,14,30,7.0,193.0,3.7,18.7,199.0,189.82,146.91
2018,5,25,14,45,18.0,224.5,3.7,18.55,238.5,225.38,175.33
2018,5,25,15,0,29.0,256.0,3.7,18.4,278.0,255.62,199.41
2018,5,25,15,15,108.0,271.0,3.7,18.4,345.5,303.43,237.6
2018,5,25,15,30,187.0,286.0,3.7,18.4,413.0,346.55,270.94
2018,5,25,15,45,233.5,261.0,3.55,17.95,409.0,329.21,257.12
2018,5,25,16,0,280.0,236.0,3.4,17.5,405.0,312.05,242.7
2018,5,25,16,15,179.0,207.0,3.3,17.3,311.5,243.47,189.23
2018,5,25,16,30,78.0,178.0,3.2,17.1,218.0,184.38,143.98
2018,5,25,16,45,183.5,166.0,3.1,16.9,247.5,188.65,143.85
2018,5,25,17,0,289.0,154.0,3.0,16.7,277.0,181.8,133.4
2018,5,25,17,15,301.5,133.5,2.85,16.35,247.0,150.45,107.03
2018,5,25,17,30,314.0,113.0,2.7,16.0,217.0,118.19,81.57
2018,5,25,17,45,267.5,97.5,2.55,15.7,175.5,86.85,61.71
2018,5,25,18,0,221.0,82.0,2.4,15.4,134.0,64.3,51.39
2018,5,25,18,15,211.5,64.5,2.2,15.0,104.5,51.56,39.83
2018,5,25,18,30,202.0,47.0,2.0,14.6,75.0,35.72,25.36
2018,5,25,18,45,150.5,33.5,1.75,14.2,50.0,26.05,15.13
2018,5,25,19,0,99.0,20.0,1.5,13.8,25.0,15.86,0.0
2018,5,25,19,15,49.5,10.0,1.45,13.55,12.5,9.83,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,1.5,1.5,1.5,12.05,1.5,0.0,0.0
2018,5,26,5,0,3.0,3.0,1.6,12.1,3.0,3.7,0.0
2018,5,26,5,15,1.5,5.0,1.75,12.3,5.0,5.3,0.0
2018,5,26,5,30,0.0,7.0,1.9,12.5,7.0,6.74,0.0
2018,5,26,5,45,0.0,11.0,2.05,12.65,11.0,10.6,3.3
2018,5,26,6,0,0.0,15.0,2.2,12.8,15.0,14.46,6.73
2018,5,26,6,15,0.0,30.0,2.2,13.05,30.0,28.95,19.25
2018,5,26,6,30,0.0,45.0,2.2,13.3,45.0,43.46,31.7
2018,5,26,6,45,0.0,39.0,2.2,13.5,39.0,37.66,26.68
2018,5,26,7,0,0.0,33.0,2.2,13.7,33.0,31.86,21.64
2018,5,26,7,15,0.0,48.0,2.15,13.9,48.0,46.37,33.87
2018,5,26,7,30,0.0,63.0,2.1,14.1,63.0,60.9,45.95
2018,5,26,7,45,0.0,62.0,2.1,14.35,62.0,59.94,44.93
2018,5,26,8,0,0.0,61.0,2.1,14.6,61.0,58.98,43.92
2018,5,26,8,15,0.0,61.5,2.05,14.85,61.5,59.48,44.14
2018,5,26,8,30,0.0,62.0,2.0,15.1,62.0,59.98,44.37
2018,5,26,8,45,0.0,71.0,2.0,15.35,71.0,68.71,51.4
2018,5,26,9,0,0.0,80.0,2.0,15.6,80.0,77.45,58.37
2018,5,26,9,15,0.0,97.5,2.0,15.85,97.5,94.51,72.05
2018,5,26,9,30,0.0,115.0,2.0,16.1,115.0,111.73,85.72
2018,5,26,9,45,3.5,158.0,2.0,16.4,161.0,157.44,122.16
2018,5,26,10,0,7.0,201.0,2.0,16.7,207.0,203.37,158.06
2018,5,26,10,15,11.5,239.5,2.05,17.15,249.5,245.85,190.65
2018,5,26,10,30,16.0,278.0,2.1,17.6,292.0,288.28,222.7
2018,5,26,10,45,14.0,258.5,2.15,18.05,271.0,266.59,205.4
2018,5,26,11,0,12.0,239.0,2.2,18.5,250.0,245.05,188.45
2018,5,26,11,15,16.0,267.5,2.3,18.85,282.5,276.64,212.48
2018,5,26,11,30,20.0,296.0,2.4,19.2,315.0,311.65,238.69
2018,5,26,11,45,21.5,319.5,2.5,19.6,340.0,334.98,255.74
2018,5,26,12,0,23.0,343.0,2.6,20.0,365.0,357.89,272.41
2018,5,26,12,15,43.0,377.5,2.7,20.2,418.5,408.06,310.1
2018,5,26,12,30,63.0,412.0,2.8,20.4,472.0,456.82,346.18
2018,5,26,12,45,153.0,427.0,2.85,20.6,571.0,547.32,414.43
2018,5,26,13,0,243.0,442.0,2.9,20.8,670.0,630.68,475.71
2018,5,26,13,15,464.5,336.5,3.0,20.85,762.5,703.64,534.08
2018,5,26,13,30,686.0,231.0,3.1,20.9,855.0,763.0,581.6
2018,5,26,13,45,774.5,183.5,3.2,21.0,870.0,762.15,582.76
2018,5,26,14,0,863.0,136.0,3.3,21.1,885.0,754.53,578.3
2018,5,26,14,15,854.5,134.5,3.35,21.05,854.5,714.18,550.01
2018,5,26,14,30,846.0,133.0,3.4,21.0,824.0,670.78,518.25
2018,5,26,14,45,835.0,131.5,3.45,20.9,788.0,626.58,485.22
2018,5,26,15,0,824.0,130.0,3.5,20.8,752.0,581.96,451.04
2018,5,26,15,15,810.5,127.0,3.5,20.8,710.0,534.46,413.6
2018,5,26,15,30,797.0,124.0,3.5,20.8,668.0,487.18,375.42
2018,5,26,15,45,775.5,121.5,3.5,20.4,621.0,437.37,334.95
2018,5,26,16,0,754.0,119.0,3.5,20.0,574.0,385.65,292.07
2018,5,26,16,15,712.5,117.0,3.5,19.6,518.5,332.35,247.41
2018,5,26,16,30,671.0,115.0,3.5,19.2,463.0,282.8,205.32
2018,5,26,16,45,651.5,110.0,3.5,18.85,419.0,239.72,167.72
2018,5,26,17,0,632.0,105.0,3.5,18.5,375.0,198.61,132.32
2018,5,26,17,15,587.0,99.5,3.45,17.9,325.0,155.76,98.47
2018,5,26,17,30,542.0,94.0,3.4,17.3,275.0,117.72,71.72
2018,5,26,17,45,479.5,86.0,3.35,16.7,226.0,81.32,51.53
2018,5,26,18,0,417.0,78.0,3.3,16.1,177.0,56.72,44.6
2018,5,26,18,15,331.0,66.0,3.2,15.55,133.0,49.28,37.77
2018,5,26,18,30,245.0,54.0,3.1,15.0,89.0,41.46,30.29
2018,5,26,18,45,151.0,37.5,3.0,14.4,56.5,30.79,19.11
2018,5,26,19,0,57.0,21.0,2.9,13.8,24.0,17.59,0.0
2018,5,26,19,15,28.5,10.5,2.8,13.65,12.0,10.32,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,27,4,45,16.5,5.5,1.15,11.25,6.0,0.0,0.0
2018,5,27,5,0,33.0,11.0,1.2,11.5,12.0,19.14,0.0
2018,5,27,5,15,123.5,26.5,1.35,12.2,39.0,78.73,28.48
2018,5,27,5,30,214.0,42.0,1.5,12.9,66.0,138.54,102.07
2018,5,27,5,45,306.0,54.0,1.65,13.55,107.0,197.26,154.47
2018,5,27,6,0,398.0,66.0,1.8,14.2,148.0,265.01,213.06
2018,5,27,6,15,465.5,73.5,1.8,14.9,195.5,326.17,265.31
2018,5,27,6,30,533.0,81.0,1.8,15.6,243.0,391.8,319.56
2018,5,27,6,45,583.5,86.5,1.8,16.3,294.0,450.45,366.53
2018,5,27,7,0,634.0,92.0,1.8,17.0,345.0,512.38,414.35
2018,5,27,7,15,642.0,102.0,1.85,17.8,388.0,554.35,445.04
2018,5,27,7,30,650.0,112.0,1.9,18.6,431.0,595.6,474.25
2018,5,27,7,45,660.5,122.0,1.95,19.45,475.5,637.81,503.18
2018,5,27,8,0,671.0,132.0,2.0,20.3,520.0,679.13,530.42
2018,5,27,8,15,739.0,120.5,2.05,20.85,580.5,741.38,572.09
2018,5,27,8,30,807.0,109.0,2.1,21.4,641.0,803.58,612.54
2018,5,27,8,45,823.5,110.5,2.2,22.0,684.5,840.26,635.0
2018,5,27,9,0,840.0,112.0,2.3,22.6,728.0,870.16,652.86
2018,5,27,9,15,851.5,113.5,2.4,23.05,766.0,899.09,670.39
2018,5,27,9,30,863.0,115.0,2.5,23.5,804.0,925.92,686.45
2018,5,27,9,45,872.0,116.0,2.55,24.0,836.5,947.6,698.49
2018,5,27,10,0,881.0,117.0,2.6,24.5,869.0,966.79,708.94
2018,5,27,10,15,887.0,118.0,2.65,24.9,895.0,980.48,716.13
2018,5,27,10,30,893.0,119.0,2.7,25.3,921.0,991.39,721.63
2018,5,27,10,45,897.5,119.5,2.75,25.75,940.5,997.47,723.97
2018,5,27,11,0,902.0,120.0,2.8,26.2,960.0,1000.66,724.59
2018,5,27,11,15,904.0,120.5,2.85,26.45,972.0,998.48,722.45
2018,5,27,11,30,906.0,121.0,2.9,26.7,984.0,993.39,718.59
2018,5,27,11,45,907.0,121.0,3.0,27.0,988.5,983.96,712.32
2018,5,27,12,0,908.0,121.0,3.1,27.3,993.0,971.73,704.31
2018,5,27,12,15,907.0,121.0,3.2,27.45,990.0,954.9,693.78
2018,5,27,12,30,906.0,121.0,3.3,27.6,987.0,935.45,681.57
2018,5,27,12,45,903.5,121.0,3.35,27.7,977.0,912.16,666.64
2018,5,27,13,0,901.0,121.0,3.4,27.8,967.0,886.5,650.13
2018,5,27,13,15,897.5,119.5,3.45,27.8,949.5,856.34,630.82
2018,5,27,13,30,894.0,118.0,3.5,27.8,932.0,824.1,610.02
2018,5,27,13,45,888.5,117.0,3.6,27.8,908.0,788.86,587.23
2018,5,27,14,0,883.0,116.0,3.7,27.8,884.0,751.94,563.07
2018,5,27,14,15,876.5,114.5,3.7,27.7,854.0,712.37,536.63
2018,5,27,14,30,870.0,113.0,3.7,27.6,824.0,671.53,507.3
2018,5,27,14,45,861.0,110.0,3.7,27.45,787.5,626.73,474.48
2018,5,27,15,0,852.0,107.0,3.7,27.3,751.0,581.26,440.38
2018,5,27,15,15,839.0,105.5,3.7,27.3,710.0,534.55,404.22
2018,5,27,15,30,826.0,104.0,3.7,27.3,669.0,484.29,364.64
2018,5,27,15,45,810.5,101.0,3.65,26.9,624.0,435.3,325.44
2018,5,27,16,0,795.0,98.0,3.6,26.5,579.0,387.07,285.8
2018,5,27,16,15,775.0,94.0,3.5,26.1,531.0,337.43,244.22
2018,5,27,16,30,755.0,90.0,3.4,25.7,483.0,289.39,203.27
2018,5,27,16,45,728.0,86.0,3.35,25.3,433.0,241.51,162.53
2018,5,27,17,0,701.0,82.0,3.3,24.9,383.0,193.0,121.97
2018,5,27,17,15,663.0,77.0,3.15,24.15,332.5,148.0,86.59
2018,5,27,17,30,625.0,72.0,3.0,23.4,282.0,106.99,57.83
2018,5,27,17,45,571.0,66.0,2.85,22.65,233.0,68.59,37.12
2018,5,27,18,0,517.0,60.0,2.7,21.9,184.0,41.54,30.44
2018,5,27,18,15,437.0,52.5,2.35,20.85,140.0,38.14,27.37
2018,5,27,18,30,357.0,45.0,2.0,19.8,96.0,34.6,23.9
2018,5,27,18,45,243.5,33.0,1.7,18.75,62.0,25.54,14.77
2018,5,27,19,0,130.0,21.0,1.4,17.7,28.0,16.62,0.0
2018,5,27,19,15,65.0,10.5,1.3,17.25,14.0,10.32,0.0
2018,5,27,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,4,45,41.5,6.0,1.15,13.3,7.0,0.0,0.0
2018,5,28,5,0,83.0,12.0,1.2,13.6,14.0,32.82,0.0
2018,5,28,5,15,207.0,24.0,1.35,14.3,43.5,100.84,40.11
2018,5,28,5,30,331.0,36.0,1.5,15.0,73.0,172.13,125.94
2018,5,28,5,45,420.5,44.0,1.7,15.65,115.5,232.36,180.36
2018,5,28,6,0,510.0,52.0,1.9,16.3,158.0,300.73,239.68
2018,5,28,6,15,569.0,57.5,1.85,17.15,206.0,359.14,289.43
2018,5,28,6,30,628.0,63.0,1.8,18.0,254.0,422.25,341.0
2018,5,28,6,45,669.5,67.0,1.7,18.8,304.5,475.68,382.99
2018,5,28,7,0,711.0,71.0,1.6,19.6,355.0,534.0,426.77
2018,5,28,7,15,740.0,75.0,1.6,20.7,406.0,586.19,464.04
2018,5,28,7,30,769.0,79.0,1.6,21.8,457.0,639.19,499.7
2018,5,28,7,45,791.0,82.0,1.6,22.9,506.0,686.41,529.21
2018,5,28,8,0,813.0,85.0,1.6,24.0,555.0,733.36,557.7
2018,5,28,8,15,829.5,87.5,1.65,24.8,601.5,770.04,579.5
2018,5,28,8,30,846.0,90.0,1.7,25.6,648.0,810.29,603.43
2018,5,28,8,45,859.0,92.0,1.8,26.4,691.0,845.65,624.15
2018,5,28,9,0,872.0,94.0,1.9,27.2,734.0,879.27,643.53
2018,5,28,9,15,879.0,97.0,2.0,28.0,771.0,906.62,658.63
2018,5,28,9,30,886.0,100.0,2.1,28.8,808.0,931.58,672.14
2018,5,28,9,45,889.5,104.0,2.2,29.6,839.5,951.81,682.57
2018,5,28,10,0,893.0,108.0,2.3,30.4,871.0,969.28,691.28
2018,5,28,10,15,899.5,109.0,2.4,30.8,897.5,983.67,699.18
2018,5,28,10,30,906.0,110.0,2.5,31.2,924.0,995.25,705.41
2018,5,28,10,45,910.5,111.0,2.65,31.6,944.5,1002.0,709.16
2018,5,28,11,0,915.0,112.0,2.8,32.0,965.0,1005.8,711.14
2018,5,28,11,15,918.0,112.0,2.85,32.2,977.5,1004.15,709.5
2018,5,28,11,30,921.0,112.0,2.9,32.4,990.0,999.55,706.15
2018,5,28,11,45,922.5,112.5,2.95,32.6,995.5,991.06,700.49
2018,5,28,12,0,924.0,113.0,3.0,32.8,1001.0,979.69,693.12
2018,5,28,12,15,923.0,113.5,3.05,32.85,998.5,963.19,683.0
2018,5,28,12,30,922.0,114.0,3.1,32.9,996.0,944.03,671.25
2018,5,28,12,45,919.5,114.0,3.15,32.95,986.0,920.48,656.71
2018,5,28,13,0,917.0,114.0,3.2,33.0,976.0,894.51,640.61
2018,5,28,13,15,913.5,113.0,3.3,33.0,958.5,864.46,622.2
2018,5,28,13,30,910.0,112.0,3.4,33.0,941.0,832.29,602.25
2018,5,28,13,45,905.0,110.5,3.45,32.95,917.0,796.52,579.6
2018,5,28,14,0,900.0,109.0,3.5,32.9,893.0,759.01,555.57
2018,5,28,14,15,892.5,108.0,3.5,32.75,862.5,718.65,529.39
2018,5,28,14,30,885.0,107.0,3.5,32.6,832.0,677.07,500.67
2018,5,28,14,45,875.0,105.5,3.55,32.45,795.5,632.47,468.86
2018,5,28,15,0,865.0,104.0,3.6,32.3,759.0,587.24,435.78
2018,5,28,15,15,853.0,101.5,3.6,32.3,717.5,539.64,399.78
2018,5,28,15,30,841.0,99.0,3.6,32.3,676.0,491.99,362.85
2018,5,28,15,45,824.5,97.0,3.55,31.8,630.5,439.15,321.86
2018,5,28,16,0,808.0,95.0,3.5,31.3,585.0,390.79,283.03
2018,5,28,16,15,787.0,91.5,3.5,30.85,536.5,340.65,242.0
2018,5,28,16,30,766.0,88.0,3.5,30.4,488.0,292.19,201.56
2018,5,28,16,45,738.5,85.0,3.45,29.9,438.0,244.52,161.73
2018,5,28,17,0,711.0,82.0,3.4,29.4,388.0,196.29,122.08
2018,5,28,17,15,674.5,76.5,3.2,28.5,337.0,150.56,86.6
2018,5,28,17,30,638.0,71.0,3.0,27.6,286.0,108.66,57.44
2018,5,28,17,45,585.5,65.0,2.85,26.65,237.0,69.6,36.39
2018,5,28,18,0,533.0,59.0,2.7,25.7,188.0,40.56,29.1
2018,5,28,18,15,455.5,51.5,2.35,24.5,143.5,37.11,26.05
2018,5,28,18,30,378.0,44.0,2.0,23.3,99.0,33.47,22.6
2018,5,28,18,45,263.0,32.5,1.7,22.05,64.0,25.63,14.74
2018,5,28,19,0,148.0,21.0,1.4,20.8,29.0,16.57,0.0
2018,5,28,19,15,74.0,10.5,1.3,20.3,14.5,10.32,0.0
2018,5,28,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,4,45,37.5,6.0,2.0,14.7,7.0,0.0,0.0
2018,5,29,5,0,75.0,12.0,2.3,14.9,14.0,30.86,0.0
2018,5,29,5,15,193.5,24.5,2.4,15.45,43.5,97.73,41.23
2018,5,29,5,30,312.0,37.0,2.5,16.0,73.0,166.79,122.15
2018,5,29,5,45,401.0,45.5,2.65,16.5,115.0,226.62,176.07
2018,5,29,6,0,490.0,54.0,2.8,17.0,157.0,294.55,235.17
2018,5,29,6,15,549.5,60.5,2.75,17.8,205.0,353.55,285.68
2018,5,29,6,30,609.0,67.0,2.7,18.6,253.0,417.29,338.23
2018,5,29,6,45,651.0,72.0,2.65,19.4,303.5,473.56,383.0
2018,5,29,7,0,693.0,77.0,2.6,20.2,354.0,532.4,428.02
2018,5,29,7,15,723.0,80.5,2.6,20.85,404.5,581.71,464.67
2018,5,29,7,30,753.0,84.0,2.6,21.5,455.0,634.19,501.92
2018,5,29,7,45,776.0,87.0,2.6,22.15,504.0,681.57,533.32
2018,5,29,8,0,799.0,90.0,2.6,22.8,553.0,728.77,563.87
2018,5,29,8,15,816.0,93.0,2.6,23.55,599.5,770.71,589.8
2018,5,29,8,30,833.0,96.0,2.6,24.3,646.0,806.64,611.08
2018,5,29,8,45,845.5,98.5,2.55,25.0,688.5,841.71,631.23
2018,5,29,9,0,858.0,101.0,2.5,25.7,731.0,875.06,649.85
2018,5,29,9,15,870.0,101.5,2.55,26.3,769.0,903.85,666.23
2018,5,29,9,30,882.0,102.0,2.6,26.9,807.0,930.54,681.15
2018,5,29,9,45,891.5,102.5,2.65,27.5,840.0,952.6,692.97
2018,5,29,10,0,901.0,103.0,2.7,28.1,873.0,972.14,703.19
2018,5,29,10,15,906.0,104.5,2.75,28.55,899.0,985.75,710.04
2018,5,29,10,30,911.0,106.0,2.8,29.0,925.0,996.51,715.18
2018,5,29,10,45,914.0,107.0,2.85,29.45,944.0,1001.88,717.0
2018,5,29,11,0,917.0,108.0,2.9,29.9,963.0,1004.29,717.08
2018,5,29,11,15,919.0,108.5,2.95,30.2,975.0,1002.25,714.89
2018,5,29,11,30,921.0,109.0,3.0,30.5,987.0,997.24,710.96
2018,5,29,11,45,921.0,110.0,3.05,30.8,992.0,987.89,704.39
2018,5,29,12,0,921.0,111.0,3.1,31.1,997.0,975.69,696.13
2018,5,29,12,15,918.5,112.5,3.2,31.2,994.0,958.88,685.92
2018,5,29,12,30,916.0,114.0,3.3,31.3,991.0,939.46,674.06
2018,5,29,12,45,911.0,115.5,3.35,31.45,980.5,915.31,658.66
2018,5,29,13,0,906.0,117.0,3.4,31.6,970.0,888.86,641.78
2018,5,29,13,15,903.0,116.0,3.45,31.45,953.0,859.56,623.73
2018,5,29,13,30,900.0,115.0,3.5,31.3,936.0,828.14,604.16
2018,5,29,13,45,895.5,113.5,3.6,31.15,912.5,793.11,582.22
2018,5,29,14,0,891.0,112.0,3.7,31.0,889.0,756.33,558.83
2018,5,29,14,15,885.0,110.5,3.75,30.6,859.5,716.92,533.7
2018,5,29,14,30,879.0,109.0,3.8,30.2,830.0,676.19,505.86
2018,5,29,14,45,870.5,107.0,3.85,29.85,794.5,632.33,474.54
2018,5,29,15,0,862.0,105.0,3.9,29.5,759.0,587.73,441.82
2018,5,29,15,15,850.0,103.0,3.9,29.5,718.0,540.74,405.77
2018,5,29,15,30,838.0,101.0,3.9,29.5,677.0,493.69,368.79
2018,5,29,15,45,825.0,98.0,3.9,28.2,633.0,441.65,328.98
2018,5,29,16,0,812.0,95.0,3.9,26.9,589.0,393.75,290.79
2018,5,29,16,15,795.0,91.5,3.85,25.9,542.0,344.77,250.26
2018,5,29,16,30,778.0,88.0,3.8,24.9,495.0,297.08,209.84
2018,5,29,16,45,753.0,84.0,3.8,23.95,445.0,248.52,168.58
2018,5,29,17,0,728.0,80.0,3.8,23.0,395.0,202.4,129.67
2018,5,29,17,15,691.5,75.5,3.8,21.75,344.0,153.51,90.74
2018,5,29,17,30,655.0,71.0,3.8,20.5,293.0,111.57,60.71
2018,5,29,17,45,602.0,65.5,3.8,19.3,243.5,72.02,38.62
2018,5,29,18,0,549.0,60.0,3.8,18.1,194.0,41.31,30.76
2018,5,29,18,15,467.0,53.0,3.8,17.15,148.5,38.34,28.01
2018,5,29,18,30,385.0,46.0,3.8,16.2,103.0,35.27,24.92
2018,5,29,18,45,263.5,34.5,3.75,15.3,67.0,26.68,16.24
2018,5,29,19,0,142.0,23.0,3.7,14.4,31.0,18.23,0.0
2018,5,29,19,15,71.0,11.5,3.7,14.05,15.5,11.3,0.0
2018,5,29,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,30,4,45,5.0,5.0,4.6,11.45,5.0,0.0,0.0
2018,5,30,5,0,10.0,10.0,4.7,11.5,10.0,12.38,0.0
2018,5,30,5,15,7.0,21.5,4.75,11.65,21.5,24.95,7.78
2018,5,30,5,30,4.0,33.0,4.8,11.8,33.0,34.39,22.4
2018,5,30,5,45,10.0,50.0,4.85,11.95,51.5,54.63,40.39
2018,5,30,6,0,16.0,67.0,4.9,12.1,70.0,78.45,61.29
2018,5,30,6,15,12.5,69.5,4.9,12.35,72.5,74.89,58.67
2018,5,30,6,30,9.0,72.0,4.9,12.6,75.0,75.19,59.0
2018,5,30,6,45,16.0,93.5,4.9,12.9,99.5,101.54,81.43
2018,5,30,7,0,23.0,115.0,4.9,13.2,124.0,132.89,107.75
2018,5,30,7,15,42.0,156.0,4.9,13.45,175.5,190.82,156.04
2018,5,30,7,30,61.0,197.0,4.9,13.7,227.0,250.15,204.56
2018,5,30,7,45,92.0,224.5,4.9,13.95,275.0,303.99,248.22
2018,5,30,8,0,123.0,252.0,4.9,14.2,323.0,368.19,299.34
2018,5,30,8,15,134.0,273.0,4.9,14.4,356.5,402.19,325.33
2018,5,30,8,30,145.0,294.0,4.9,14.6,390.0,436.38,351.22
2018,5,30,8,45,163.5,317.0,4.9,14.8,432.0,479.3,383.79
2018,5,30,9,0,182.0,340.0,4.9,15.0,474.0,522.49,416.12
2018,5,30,9,15,195.5,357.0,4.9,15.35,507.5,554.73,439.42
2018,5,30,9,30,209.0,374.0,4.9,15.7,541.0,586.76,462.37
2018,5,30,9,45,325.0,353.0,4.9,16.0,625.0,682.93,536.51
2018,5,30,10,0,441.0,332.0,4.9,16.3,709.0,780.61,609.65
2018,5,30,10,15,466.5,324.0,4.9,16.8,734.0,798.39,621.01
2018,5,30,10,30,492.0,316.0,4.9,17.3,759.0,814.96,631.88
2018,5,30,10,45,332.5,377.5,4.9,17.85,679.5,715.14,552.71
2018,5,30,11,0,173.0,439.0,4.9,18.4,600.0,613.99,471.96
2018,5,30,11,15,287.5,419.5,4.9,18.7,692.0,706.71,542.93
2018,5,30,11,30,402.0,400.0,4.9,19.0,784.0,795.44,608.58
2018,5,30,11,45,637.5,278.0,4.9,19.3,890.0,891.35,683.11
2018,5,30,12,0,873.0,156.0,4.9,19.6,996.0,974.85,740.99
2018,5,30,12,15,847.0,169.5,5.0,19.7,983.0,951.87,724.99
2018,5,30,12,30,821.0,183.0,5.1,19.8,970.0,923.15,705.62
2018,5,30,12,45,824.5,178.5,5.15,19.85,962.0,901.8,691.2
2018,5,30,13,0,828.0,174.0,5.2,19.9,954.0,878.1,675.08
2018,5,30,13,15,783.0,193.0,5.25,19.7,920.0,834.02,644.99
2018,5,30,13,30,738.0,212.0,5.3,19.5,886.0,790.05,614.62
2018,5,30,13,45,801.5,176.0,5.35,19.35,890.5,779.63,608.57
2018,5,30,14,0,865.0,140.0,5.4,19.2,895.0,763.99,598.45
2018,5,30,14,15,857.5,138.0,5.4,18.9,864.5,723.95,569.94
2018,5,30,14,30,850.0,136.0,5.4,18.6,834.0,680.88,537.7
2018,5,30,14,45,840.0,134.0,5.4,18.3,798.0,636.81,503.94
2018,5,30,15,0,830.0,132.0,5.4,18.0,762.0,592.22,469.0
2018,5,30,15,15,816.0,129.5,5.4,18.0,720.5,544.76,430.51
2018,5,30,15,30,802.0,127.0,5.4,18.0,679.0,497.55,391.36
2018,5,30,15,45,784.5,123.5,5.4,17.3,633.5,448.38,350.79
2018,5,30,16,0,767.0,120.0,5.4,16.6,588.0,400.22,309.94
2018,5,30,16,15,742.5,117.0,5.35,16.2,539.5,347.77,264.54
2018,5,30,16,30,718.0,114.0,5.3,15.8,491.0,300.66,222.83
2018,5,30,16,45,685.5,109.5,5.3,15.35,440.0,252.59,180.6
2018,5,30,17,0,653.0,105.0,5.3,14.9,389.0,207.74,141.68
2018,5,30,17,15,605.0,100.5,5.2,14.4,337.5,164.08,106.15
2018,5,30,17,30,557.0,96.0,5.1,13.9,286.0,125.5,77.96
2018,5,30,17,45,490.0,89.5,5.0,13.4,236.5,88.98,56.59
2018,5,30,18,0,423.0,83.0,4.9,12.9,187.0,60.28,48.4
2018,5,30,18,15,329.5,71.5,4.75,12.45,141.0,53.37,41.96
2018,5,30,18,30,236.0,60.0,4.6,12.0,95.0,46.11,34.91
2018,5,30,18,45,137.5,41.5,4.4,11.6,60.0,33.9,22.67
2018,5,30,19,0,39.0,23.0,4.2,11.2,25.0,20.16,0.0
2018,5,30,19,15,19.5,11.5,4.25,11.2,12.5,11.3,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.7,11.7,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.7,11.7,8.0,8.12,0.0
2018,5,31,5,15,13.5,21.5,3.75,11.8,23.0,26.85,9.26
2018,5,31,5,30,26.0,35.0,3.8,11.9,38.0,46.75,32.22
2018,5,31,5,45,51.5,52.5,3.85,12.05,62.0,82.1,63.16
2018,5,31,6,0,77.0,70.0,3.9,12.2,86.0,114.73,91.93
2018,5,31,6,15,104.0,92.0,3.95,12.55,120.0,155.72,127.53
2018,5,31,6,30,131.0,114.0,4.0,12.9,154.0,198.66,164.31
2018,5,31,6,45,103.5,131.5,4.05,13.2,167.0,206.53,170.57
2018,5,31,7,0,76.0,149.0,4.1,13.5,180.0,204.62,168.21
2018,5,31,7,15,54.0,154.5,4.1,13.9,178.0,197.06,160.94
2018,5,31,7,30,32.0,160.0,4.1,14.3,176.0,188.08,152.31
2018,5,31,7,45,55.0,192.5,4.15,14.7,223.0,240.66,195.12
2018,5,31,8,0,78.0,225.0,4.2,15.1,270.0,294.56,238.12
2018,5,31,8,15,189.0,244.5,4.2,15.5,366.5,414.71,335.16
2018,5,31,8,30,300.0,264.0,4.2,15.9,463.0,541.73,434.06
2018,5,31,8,45,297.0,286.5,4.2,16.35,494.0,570.06,452.88
2018,5,31,9,0,294.0,309.0,4.2,16.8,525.0,597.11,470.93
2018,5,31,9,15,265.0,330.5,4.25,17.1,533.0,598.18,469.26
2018,5,31,9,30,236.0,352.0,4.3,17.4,541.0,596.98,466.05
2018,5,31,9,45,298.5,351.0,4.35,17.7,600.0,656.0,510.39
2018,5,31,10,0,361.0,350.0,4.4,18.0,659.0,715.84,554.36
2018,5,31,10,15,440.5,328.0,4.4,18.15,716.5,777.72,599.94
2018,5,31,10,30,520.0,306.0,4.4,18.3,774.0,832.1,639.67
2018,5,31,10,45,549.5,294.5,4.45,18.45,799.0,847.7,650.73
2018,5,31,11,0,579.0,283.0,4.5,18.6,824.0,862.62,661.53
2018,5,31,11,15,668.0,244.5,4.55,18.7,876.5,905.24,693.26
2018,5,31,11,30,757.0,206.0,4.6,18.8,929.0,941.57,718.1
2018,5,31,11,45,753.5,211.0,4.6,18.85,933.5,936.1,713.7
2018,5,31,12,0,750.0,216.0,4.6,18.9,938.0,925.1,705.86
2018,5,31,12,15,810.5,184.5,4.6,18.85,963.5,933.44,711.89
2018,5,31,12,30,871.0,153.0,4.6,18.8,989.0,937.4,714.84
2018,5,31,12,45,853.0,162.5,4.55,18.8,974.0,912.4,697.25
2018,5,31,13,0,835.0,172.0,4.5,18.8,959.0,883.02,676.82
2018,5,31,13,15,854.0,159.0,4.45,18.75,951.5,861.74,662.24
2018,5,31,13,30,873.0,146.0,4.4,18.7,944.0,837.14,645.28
2018,5,31,13,45,869.5,143.5,4.35,18.65,921.0,802.78,621.37
2018,5,31,14,0,866.0,141.0,4.3,18.6,898.0,766.67,596.16
2018,5,31,14,15,859.5,139.0,4.25,18.5,868.0,727.32,568.17
2018,5,31,14,30,853.0,137.0,4.2,18.4,838.0,684.9,536.39
2018,5,31,14,45,844.0,134.0,4.15,18.3,802.0,640.44,502.43
2018,5,31,15,0,835.0,131.0,4.1,18.2,766.0,595.38,467.29
2018,5,31,15,15,816.0,130.0,4.1,18.2,722.5,546.45,428.31
2018,5,31,15,30,797.0,129.0,4.1,18.2,679.0,498.21,388.99
2018,5,31,15,45,767.5,129.0,4.05,17.75,629.5,447.24,347.28
2018,5,31,16,0,738.0,129.0,4.0,17.3,580.0,394.86,303.63
2018,5,31,16,15,699.0,127.5,3.9,16.95,526.5,343.46,259.98
2018,5,31,16,30,660.0,126.0,3.8,16.6,473.0,295.57,218.76
2018,5,31,16,45,657.0,115.0,3.75,16.25,431.0,251.77,179.76
2018,5,31,17,0,654.0,104.0,3.7,15.9,389.0,208.31,141.26
2018,5,31,17,15,616.5,98.0,3.6,15.45,339.5,164.72,105.53
2018,5,31,17,30,579.0,92.0,3.5,15.0,290.0,125.12,76.13
2018,5,31,17,45,521.5,84.0,3.35,14.6,240.5,86.91,53.23
2018,5,31,18,0,464.0,76.0,3.2,14.2,191.0,54.76,43.26
2018,5,31,18,15,379.5,66.0,2.95,13.7,146.0,48.89,37.82
2018,5,31,18,30,295.0,56.0,2.7,13.2,101.0,42.72,31.83
2018,5,31,18,45,191.0,40.5,2.4,12.7,65.5,31.56,20.78
2018,5,31,19,0,87.0,25.0,2.1,12.2,30.0,20.82,0.0
2018,5,31,19,15,43.5,12.5,2.05,12.0,15.0,12.29,0.0
2018,5,31,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.8,11.5,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.9,11.6,14.0,24.84,0.0
2018,6,1,5,15,146.0,28.5,1.85,11.8,43.5,89.67,43.86
2018,6,1,5,30,245.0,44.0,1.8,12.0,73.0,152.3,114.04
2018,6,1,5,45,337.5,54.5,1.8,12.2,114.5,211.25,166.93
2018,6,1,6,0,430.0,65.0,1.8,12.4,156.0,280.66,227.47
2018,6,1,6,15,494.5,73.0,1.7,12.95,204.5,341.55,279.69
2018,6,1,6,30,559.0,81.0,1.6,13.5,253.0,407.52,334.22
2018,6,1,6,45,606.5,86.0,1.55,14.0,303.5,465.06,380.37
2018,6,1,7,0,654.0,91.0,1.5,14.5,354.0,525.58,427.11
2018,6,1,7,15,688.5,95.0,1.45,15.3,405.0,579.01,466.19
2018,6,1,7,30,723.0,99.0,1.4,16.1,456.0,633.77,504.79
2018,6,1,7,45,750.0,101.5,1.35,16.85,506.0,679.82,534.61
2018,6,1,8,0,777.0,104.0,1.3,17.6,556.0,728.69,565.31
2018,6,1,8,15,797.0,107.0,1.45,18.65,603.5,772.34,592.92
2018,6,1,8,30,817.0,110.0,1.6,19.7,651.0,815.12,619.49
2018,6,1,8,45,833.5,111.0,1.7,20.75,694.5,851.55,640.78
2018,6,1,9,0,850.0,112.0,1.8,21.8,738.0,881.17,657.27
2018,6,1,9,15,865.0,112.0,1.85,22.45,777.5,911.93,674.88
2018,6,1,9,30,880.0,112.0,1.9,23.1,817.0,940.73,691.04
2018,6,1,9,45,894.0,110.0,2.0,23.75,851.5,964.3,704.29
2018,6,1,10,0,908.0,108.0,2.1,24.4,886.0,985.52,716.05
2018,6,1,10,15,913.5,109.5,2.15,24.85,912.5,999.69,723.3
2018,6,1,10,30,919.0,111.0,2.2,25.3,939.0,1011.0,728.87
2018,6,1,10,45,923.0,111.5,2.25,25.75,958.5,1016.89,731.1
2018,6,1,11,0,927.0,112.0,2.3,26.2,978.0,1019.81,731.6
2018,6,1,11,15,929.5,113.0,2.4,26.55,991.0,1018.77,730.54
2018,6,1,11,30,932.0,114.0,2.5,26.9,1004.0,1014.73,727.69
2018,6,1,11,45,933.0,114.0,2.6,27.25,1009.0,1005.3,721.5
2018,6,1,12,0,934.0,114.0,2.7,27.6,1014.0,992.98,713.56
2018,6,1,12,15,932.0,114.5,2.75,27.85,1011.0,975.55,702.24
2018,6,1,12,30,930.0,115.0,2.8,28.1,1008.0,955.47,689.29
2018,6,1,12,45,926.0,116.0,2.85,28.3,997.5,931.54,674.02
2018,6,1,13,0,922.0,117.0,2.9,28.5,987.0,905.23,657.19
2018,6,1,13,15,918.5,116.5,3.0,28.55,970.0,875.69,638.9
2018,6,1,13,30,915.0,116.0,3.1,28.6,953.0,844.0,619.04
2018,6,1,13,45,910.0,114.5,3.15,28.7,929.0,808.24,595.85
2018,6,1,14,0,905.0,113.0,3.2,28.8,905.0,770.72,571.29
2018,6,1,14,15,898.5,111.5,3.25,28.7,874.5,730.57,545.13
2018,6,1,14,30,892.0,110.0,3.3,28.6,844.0,689.11,516.51
2018,6,1,14,45,883.0,108.0,3.35,28.55,808.0,644.53,484.27
2018,6,1,15,0,874.0,106.0,3.4,28.5,772.0,599.23,450.7
2018,6,1,15,15,862.0,104.0,3.4,28.5,730.5,551.8,414.5
2018,6,1,15,30,850.0,102.0,3.4,28.5,689.0,504.31,377.34
2018,6,1,15,45,834.5,99.0,3.55,27.95,643.5,450.72,335.81
2018,6,1,16,0,819.0,96.0,3.7,27.4,598.0,401.47,296.13
2018,6,1,16,15,799.0,93.0,3.7,26.85,549.5,351.61,254.82
2018,6,1,16,30,779.0,90.0,3.7,26.3,501.0,303.33,213.94
2018,6,1,16,45,752.5,86.0,3.75,25.75,450.5,254.34,172.41
2018,6,1,17,0,726.0,82.0,3.8,25.2,400.0,207.93,133.33
2018,6,1,17,15,689.5,77.5,3.7,24.35,349.0,158.97,94.28
2018,6,1,17,30,653.0,73.0,3.6,23.5,298.0,117.02,63.91
2018,6,1,17,45,602.0,67.0,3.5,22.6,248.0,77.01,40.71
2018,6,1,18,0,551.0,61.0,3.4,21.7,198.0,42.38,31.23
2018,6,1,18,15,475.5,53.5,3.1,20.65,152.5,38.4,27.69
2018,6,1,18,30,400.0,46.0,2.8,19.6,107.0,34.83,24.25
2018,6,1,18,45,287.5,35.0,2.45,18.5,71.0,27.56,17.05
2018,6,1,19,0,175.0,24.0,2.1,17.4,35.0,18.94,0.42
2018,6,1,19,15,91.0,12.5,1.9,16.85,18.0,12.29,0.0
2018,6,1,19,30,7.0,1.0,1.7,16.3,1.0,0.0,0.0
2018,6,1,19,45,3.5,0.5,1.55,15.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,2,4,45,43.5,7.0,0.8,13.05,8.0,0.0,0.0
2018,6,2,5,0,87.0,14.0,0.8,13.4,16.0,36.13,0.0
2018,6,2,5,15,211.5,26.0,1.0,14.15,47.0,106.3,53.24
2018,6,2,5,30,336.0,38.0,1.2,14.9,78.0,177.13,130.89
2018,6,2,5,45,425.0,45.5,1.4,15.65,120.5,237.23,184.53
2018,6,2,6,0,514.0,53.0,1.6,16.4,163.0,305.29,243.22
2018,6,2,6,15,572.5,59.5,1.5,17.2,212.0,364.94,293.46
2018,6,2,6,30,631.0,66.0,1.4,18.0,261.0,429.24,345.29
2018,6,2,6,45,672.5,70.5,1.35,18.85,312.0,485.6,388.95
2018,6,2,7,0,714.0,75.0,1.3,19.7,363.0,542.36,431.1
2018,6,2,7,15,743.5,79.0,1.25,20.85,414.0,595.02,467.8
2018,6,2,7,30,773.0,83.0,1.2,22.0,465.0,648.52,502.77
2018,6,2,7,45,795.5,85.5,1.2,23.15,514.5,695.68,531.57
2018,6,2,8,0,818.0,88.0,1.2,24.3,564.0,742.61,559.37
2018,6,2,8,15,834.5,91.0,1.3,25.2,611.0,779.95,581.61
2018,6,2,8,30,851.0,94.0,1.4,26.1,658.0,820.9,605.99
2018,6,2,8,45,864.5,95.5,1.55,27.0,701.0,856.27,626.83
2018,6,2,9,0,878.0,97.0,1.7,27.9,744.0,889.93,646.37
2018,6,2,9,15,883.5,101.5,1.85,28.65,781.5,917.69,662.29
2018,6,2,9,30,889.0,106.0,2.0,29.4,819.0,942.98,676.58
2018,6,2,9,45,892.0,110.5,2.15,30.15,850.5,963.32,687.66
2018,6,2,10,0,895.0,115.0,2.3,30.9,882.0,980.89,697.01
