Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,15,901.0,116.5,2.35,31.4,909.0,995.38,704.15
2018,6,2,10,30,907.0,118.0,2.4,31.9,936.0,1007.05,709.61
2018,6,2,10,45,911.0,119.0,2.5,32.4,955.5,1013.38,712.34
2018,6,2,11,0,915.0,120.0,2.6,32.9,975.0,1016.76,713.36
2018,6,2,11,15,917.5,121.0,2.55,33.25,988.0,1015.72,710.76
2018,6,2,11,30,920.0,122.0,2.5,33.6,1001.0,1011.71,706.47
2018,6,2,11,45,921.0,122.0,2.5,33.9,1006.0,1002.35,699.66
2018,6,2,12,0,922.0,122.0,2.5,34.2,1011.0,990.15,691.23
2018,6,2,12,15,923.0,120.5,2.5,34.45,1009.0,973.73,680.45
2018,6,2,12,30,924.0,119.0,2.5,34.7,1007.0,954.62,668.1
2018,6,2,12,45,924.5,117.0,2.5,34.9,997.5,931.96,653.74
2018,6,2,13,0,925.0,115.0,2.5,35.1,988.0,906.77,637.83
2018,6,2,13,15,921.5,114.0,2.5,35.15,971.0,876.73,619.24
2018,6,2,13,30,918.0,113.0,2.5,35.2,954.0,844.56,599.23
2018,6,2,13,45,913.0,112.5,2.5,35.3,930.5,809.68,577.26
2018,6,2,14,0,908.0,112.0,2.5,35.4,907.0,773.04,554.01
2018,6,2,14,15,901.0,110.5,2.55,35.3,876.5,732.48,528.69
2018,6,2,14,30,894.0,109.0,2.6,35.2,846.0,690.64,501.1
2018,6,2,14,45,885.0,107.5,2.65,35.1,810.0,646.48,470.49
2018,6,2,15,0,876.0,106.0,2.7,35.0,774.0,601.58,438.55
2018,6,2,15,15,863.5,104.0,2.7,35.0,732.5,553.83,403.42
2018,6,2,15,30,851.0,102.0,2.7,35.0,691.0,506.06,367.36
2018,6,2,15,45,835.5,99.5,2.75,34.4,645.5,452.9,327.51
2018,6,2,16,0,820.0,97.0,2.8,33.8,600.0,404.06,289.46
2018,6,2,16,15,800.5,93.0,2.8,33.25,551.0,353.45,248.97
2018,6,2,16,30,781.0,89.0,2.8,32.7,502.0,304.36,208.78
2018,6,2,16,45,754.5,85.5,2.8,32.15,452.0,255.7,168.72
2018,6,2,17,0,728.0,82.0,2.8,31.6,402.0,209.63,130.99
2018,6,2,17,15,692.5,77.5,2.55,30.45,351.0,160.7,93.02
2018,6,2,17,30,657.0,73.0,2.3,29.3,300.0,118.66,63.27
2018,6,2,17,45,606.0,67.0,2.1,28.2,250.0,78.39,40.27
2018,6,2,18,0,555.0,61.0,1.9,27.1,200.0,43.49,31.42
2018,6,2,18,15,480.0,53.5,1.7,25.7,154.5,38.28,26.98
2018,6,2,18,30,405.0,46.0,1.5,24.3,109.0,34.69,23.66
2018,6,2,18,45,293.5,35.5,1.3,22.9,72.5,27.92,17.08
2018,6,2,19,0,182.0,25.0,1.1,21.5,36.0,19.74,1.83
2018,6,2,19,15,95.0,13.5,1.0,20.95,19.0,13.27,0.0
2018,6,2,19,30,8.0,2.0,0.9,20.4,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,0.85,19.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,4,45,45.5,6.5,1.85,14.85,8.0,0.0,0.0
2018,6,3,5,0,91.0,13.0,2.0,15.2,16.0,36.23,0.0
2018,6,3,5,15,217.0,25.5,2.2,15.8,47.5,107.87,55.02
2018,6,3,5,30,343.0,38.0,2.4,16.4,79.0,179.78,132.66
2018,6,3,5,45,430.5,46.0,2.6,17.05,122.0,240.17,186.72
2018,6,3,6,0,518.0,54.0,2.8,17.7,165.0,308.44,245.87
2018,6,3,6,15,576.0,60.0,2.7,18.55,213.5,367.48,296.07
2018,6,3,6,30,634.0,66.0,2.6,19.4,262.0,431.09,348.0
2018,6,3,6,45,674.5,70.5,2.55,20.2,313.0,487.01,392.13
2018,6,3,7,0,715.0,75.0,2.5,21.0,364.0,543.23,434.83
2018,6,3,7,15,744.0,79.0,2.45,22.05,415.0,595.6,472.44
2018,6,3,7,30,773.0,83.0,2.4,23.1,466.0,648.77,508.42
2018,6,3,7,45,795.0,86.0,2.35,24.1,515.5,696.14,538.27
2018,6,3,8,0,817.0,89.0,2.3,25.1,565.0,743.24,567.06
2018,6,3,8,15,833.0,92.0,2.3,25.9,611.5,784.97,592.12
2018,6,3,8,30,849.0,95.0,2.3,26.7,658.0,820.62,612.57
2018,6,3,8,45,861.5,97.5,2.3,27.5,701.0,856.17,632.64
2018,6,3,9,0,874.0,100.0,2.3,28.3,744.0,889.97,651.21
2018,6,3,9,15,882.0,102.5,2.35,28.95,781.5,917.72,666.42
2018,6,3,9,30,890.0,105.0,2.4,29.6,819.0,943.15,680.07
2018,6,3,9,45,894.5,108.5,2.45,30.25,851.0,963.89,690.67
2018,6,3,10,0,899.0,112.0,2.5,30.9,883.0,981.91,699.57
2018,6,3,10,15,905.0,113.0,2.55,31.35,909.5,995.97,706.59
2018,6,3,10,30,911.0,114.0,2.6,31.8,936.0,1007.22,711.93
2018,6,3,10,45,915.0,115.0,2.7,32.25,955.5,1013.63,714.81
2018,6,3,11,0,919.0,116.0,2.8,32.7,975.0,1017.09,715.96
2018,6,3,11,15,921.5,116.0,2.85,33.1,987.5,1015.1,713.54
2018,6,3,11,30,924.0,116.0,2.9,33.5,1000.0,1010.17,709.42
2018,6,3,11,45,925.5,116.0,2.95,33.9,1005.5,1001.35,703.0
2018,6,3,12,0,927.0,116.0,3.0,34.3,1011.0,989.66,694.92
2018,6,3,12,15,894.0,137.5,3.05,34.3,999.0,963.89,679.18
2018,6,3,12,30,861.0,159.0,3.1,34.3,987.0,936.08,662.22
2018,6,3,12,45,836.0,173.5,3.15,34.35,970.5,910.15,646.26
2018,6,3,13,0,811.0,188.0,3.2,34.4,954.0,879.88,627.43
2018,6,3,13,15,862.0,151.5,3.25,34.25,953.0,862.88,617.67
2018,6,3,13,30,913.0,115.0,3.3,34.1,952.0,843.33,606.14
2018,6,3,13,45,874.5,133.5,3.35,33.95,918.5,800.34,579.07
2018,6,3,14,0,836.0,152.0,3.4,33.8,885.0,756.92,551.51
2018,6,3,14,15,819.5,153.5,3.4,33.5,851.5,714.5,523.5
2018,6,3,14,30,803.0,155.0,3.4,33.2,818.0,671.73,494.01
2018,6,3,14,45,824.0,136.0,3.4,32.9,790.5,633.27,467.54
2018,6,3,15,0,845.0,117.0,3.4,32.6,763.0,594.76,440.08
2018,6,3,15,15,833.5,113.5,3.4,32.6,721.5,544.34,402.52
2018,6,3,15,30,822.0,110.0,3.4,32.6,680.0,496.8,366.06
2018,6,3,15,45,823.0,102.0,3.45,31.65,640.5,450.91,331.18
2018,6,3,16,0,824.0,94.0,3.5,30.7,601.0,404.25,294.35
2018,6,3,16,15,807.0,90.5,3.45,29.9,553.5,354.77,254.09
2018,6,3,16,30,790.0,87.0,3.4,29.1,506.0,306.56,213.92
2018,6,3,16,45,765.5,82.5,3.35,28.35,455.5,257.06,172.48
2018,6,3,17,0,741.0,78.0,3.3,27.6,405.0,209.94,133.17
2018,6,3,17,15,707.5,74.0,3.2,26.4,354.5,164.44,97.08
2018,6,3,17,30,674.0,70.0,3.1,25.2,304.0,119.11,63.97
2018,6,3,17,45,627.0,64.0,3.05,24.05,254.0,78.17,39.81
2018,6,3,18,0,580.0,58.0,3.0,22.9,204.0,42.19,30.91
2018,6,3,18,15,508.0,51.5,2.9,21.8,158.5,36.41,25.85
2018,6,3,18,30,436.0,45.0,2.8,20.7,113.0,33.63,23.16
2018,6,3,18,45,325.0,35.0,2.7,19.6,76.0,27.3,16.91
2018,6,3,19,0,214.0,25.0,2.6,18.5,39.0,20.52,3.36
2018,6,3,19,15,112.5,13.5,2.6,17.9,20.5,13.27,0.0
2018,6,3,19,30,11.0,2.0,2.6,17.3,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,2.6,16.7,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,53.0,7.0,2.75,13.1,8.5,0.0,0.0
2018,6,4,5,0,106.0,14.0,2.9,13.3,17.0,41.13,0.0
2018,6,4,5,15,238.5,25.0,3.0,13.8,49.0,114.28,60.12
2018,6,4,5,30,371.0,36.0,3.1,14.3,81.0,187.78,139.94
2018,6,4,5,45,457.5,43.5,3.15,14.75,124.5,248.34,195.01
2018,6,4,6,0,544.0,51.0,3.2,15.2,168.0,316.77,255.19
2018,6,4,6,15,600.5,56.0,3.3,15.9,216.5,374.99,305.86
2018,6,4,6,30,657.0,61.0,3.4,16.6,265.0,435.45,356.74
2018,6,4,6,45,696.5,65.0,3.5,17.35,316.0,491.45,402.23
2018,6,4,7,0,736.0,69.0,3.6,18.1,367.0,549.67,447.88
2018,6,4,7,15,764.0,72.5,3.7,18.7,418.0,601.61,487.44
2018,6,4,7,30,792.0,76.0,3.8,19.3,469.0,654.26,525.21
2018,6,4,7,45,812.5,79.5,3.95,19.9,518.5,701.79,557.97
2018,6,4,8,0,833.0,83.0,4.1,20.5,568.0,744.29,586.45
2018,6,4,8,15,849.0,85.0,4.1,20.95,614.5,785.35,613.26
2018,6,4,8,30,865.0,87.0,4.1,21.4,661.0,825.27,638.83
2018,6,4,8,45,877.5,89.5,4.15,21.85,704.5,861.35,661.57
2018,6,4,9,0,890.0,92.0,4.2,22.3,748.0,895.63,682.85
2018,6,4,9,15,895.0,96.5,4.2,22.6,785.5,923.28,699.53
2018,6,4,9,30,900.0,101.0,4.2,22.9,823.0,948.41,714.45
2018,6,4,9,45,901.0,106.5,4.25,23.15,854.5,968.2,726.12
2018,6,4,10,0,902.0,112.0,4.3,23.4,886.0,985.12,735.93
2018,6,4,10,15,908.5,113.0,4.3,23.55,913.0,999.72,744.27
2018,6,4,10,30,915.0,114.0,4.3,23.7,940.0,1011.5,750.8
2018,6,4,10,45,920.5,114.5,4.3,23.8,960.5,1018.91,754.67
2018,6,4,11,0,926.0,115.0,4.3,23.9,981.0,1023.36,756.71
2018,6,4,11,15,929.5,115.0,4.35,23.9,994.5,1022.37,755.87
2018,6,4,11,30,933.0,115.0,4.4,23.9,1008.0,1018.39,753.19
2018,6,4,11,45,935.0,115.0,4.45,23.95,1014.0,1010.01,747.56
2018,6,4,12,0,937.0,115.0,4.5,24.0,1020.0,998.72,740.05
2018,6,4,12,15,936.5,115.5,4.55,23.85,1018.0,982.75,730.31
2018,6,4,12,30,936.0,116.0,4.6,23.7,1016.0,964.07,718.8
2018,6,4,12,45,934.5,115.5,4.65,23.6,1006.5,940.93,704.12
2018,6,4,13,0,933.0,115.0,4.7,23.5,997.0,915.29,687.71
2018,6,4,13,15,930.5,113.5,4.75,23.3,980.0,885.49,668.64
2018,6,4,13,30,928.0,112.0,4.8,23.1,963.0,853.48,647.9
2018,6,4,13,45,924.0,110.5,4.8,22.85,939.5,818.23,624.55
2018,6,4,14,0,920.0,109.0,4.8,22.6,916.0,781.12,599.7
2018,6,4,14,15,880.5,123.5,4.8,22.3,874.5,732.09,566.12
2018,6,4,14,30,841.0,138.0,4.8,22.0,833.0,682.19,529.44
2018,6,4,14,45,847.0,127.5,4.8,21.7,801.5,640.8,498.82
2018,6,4,15,0,853.0,117.0,4.8,21.4,770.0,600.5,468.05
2018,6,4,15,15,859.5,107.0,4.8,21.4,734.5,556.78,433.33
2018,6,4,15,30,866.0,97.0,4.8,21.4,699.0,511.4,396.37
2018,6,4,15,45,850.5,95.0,4.75,20.6,653.5,461.87,356.2
2018,6,4,16,0,835.0,93.0,4.7,19.8,608.0,408.97,312.32
2018,6,4,16,15,813.5,90.5,4.65,19.3,558.5,358.31,268.77
2018,6,4,16,30,792.0,88.0,4.6,18.8,509.0,309.34,225.83
2018,6,4,16,45,767.0,84.5,4.5,18.35,459.0,260.5,182.75
2018,6,4,17,0,742.0,81.0,4.4,17.9,409.0,214.08,142.1
2018,6,4,17,15,705.5,77.0,4.35,17.25,357.5,164.76,101.21
2018,6,4,17,30,669.0,73.0,4.3,16.6,306.0,122.33,69.08
2018,6,4,17,45,616.5,68.0,4.2,15.95,256.0,82.12,44.46
2018,6,4,18,0,564.0,63.0,4.1,15.3,206.0,47.42,36.59
2018,6,4,18,15,479.5,55.5,4.0,14.8,158.5,39.84,29.71
2018,6,4,18,30,395.0,48.0,3.9,14.3,111.0,36.34,26.22
2018,6,4,18,45,283.5,37.5,3.75,13.8,74.5,28.84,18.76
2018,6,4,19,0,172.0,27.0,3.6,13.3,38.0,21.35,4.95
2018,6,4,19,15,89.5,14.5,3.6,13.1,20.0,14.25,0.0
2018,6,4,19,30,7.0,2.0,3.6,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,4,45,28.5,7.0,3.5,11.55,8.0,0.0,0.0
2018,6,5,5,0,57.0,14.0,3.6,11.7,16.0,28.5,0.0
2018,6,5,5,15,161.5,29.5,3.75,12.0,46.5,96.54,51.91
2018,6,5,5,30,266.0,45.0,3.9,12.3,77.0,161.16,121.5
2018,6,5,5,45,355.5,56.0,4.0,12.55,120.0,220.73,175.33
2018,6,5,6,0,445.0,67.0,4.1,12.8,163.0,290.15,236.62
2018,6,5,6,15,502.0,76.0,4.1,13.0,211.0,349.23,288.69
2018,6,5,6,30,559.0,85.0,4.1,13.2,259.0,412.71,343.01
2018,6,5,6,45,596.5,94.0,4.1,13.45,309.5,468.99,389.86
2018,6,5,7,0,634.0,103.0,4.1,13.7,360.0,527.46,437.03
2018,6,5,7,15,660.5,110.0,4.05,14.15,409.0,578.28,476.4
2018,6,5,7,30,687.0,117.0,4.0,14.6,458.0,629.82,515.17
2018,6,5,7,45,726.0,118.0,4.0,15.1,511.5,684.31,555.19
2018,6,5,8,0,765.0,119.0,4.0,15.6,565.0,739.82,593.81
2018,6,5,8,15,787.5,121.0,4.0,16.2,613.0,781.03,620.83
2018,6,5,8,30,810.0,123.0,4.0,16.8,661.0,824.57,649.17
2018,6,5,8,45,826.0,124.5,4.0,17.35,704.0,860.98,672.04
2018,6,5,9,0,842.0,126.0,4.0,17.9,747.0,895.85,693.57
2018,6,5,9,15,864.0,123.0,4.0,18.4,789.0,923.98,710.29
2018,6,5,9,30,886.0,120.0,4.0,18.9,831.0,956.07,729.67
2018,6,5,9,45,900.5,117.5,3.95,19.35,865.5,979.71,742.9
2018,6,5,10,0,915.0,115.0,3.9,19.8,900.0,1001.02,754.53
2018,6,5,10,15,926.5,112.5,3.9,20.15,928.5,1016.91,763.12
2018,6,5,10,30,938.0,110.0,3.9,20.5,957.0,1030.08,769.97
2018,6,5,10,45,937.0,113.5,3.9,20.85,975.0,1034.38,770.99
2018,6,5,11,0,936.0,117.0,3.9,21.2,993.0,1035.58,770.13
2018,6,5,11,15,934.5,120.0,3.9,21.35,1004.5,1032.72,767.32
2018,6,5,11,30,933.0,123.0,3.9,21.5,1016.0,1026.85,762.66
2018,6,5,11,45,925.5,128.5,3.95,21.65,1018.5,1014.74,754.3
2018,6,5,12,0,918.0,134.0,4.0,21.8,1021.0,999.86,744.22
2018,6,5,12,15,933.5,124.5,4.05,21.7,1024.5,989.3,737.85
2018,6,5,12,30,949.0,115.0,4.1,21.6,1028.0,975.61,729.4
2018,6,5,12,45,940.0,119.5,4.15,21.5,1016.5,950.34,713.15
2018,6,5,13,0,931.0,124.0,4.2,21.4,1005.0,922.83,695.4
2018,6,5,13,15,898.0,140.5,4.25,21.15,978.0,884.36,670.38
2018,6,5,13,30,865.0,157.0,4.3,20.9,951.0,845.72,645.06
2018,6,5,13,45,893.0,136.0,4.35,20.65,937.5,818.7,627.69
2018,6,5,14,0,921.0,115.0,4.4,20.4,924.0,788.36,607.85
2018,6,5,14,15,915.5,112.5,4.35,20.1,893.5,747.57,579.94
2018,6,5,14,30,910.0,110.0,4.3,19.8,863.0,705.37,549.82
2018,6,5,14,45,903.0,107.5,4.3,19.45,827.0,661.01,516.82
2018,6,5,15,0,896.0,105.0,4.3,19.1,791.0,615.71,482.26
2018,6,5,15,15,884.0,103.0,4.3,19.1,749.5,567.46,443.9
2018,6,5,15,30,872.0,101.0,4.3,19.1,708.0,519.09,404.52
2018,6,5,15,45,858.5,97.5,4.25,18.5,662.0,468.84,363.47
2018,6,5,16,0,845.0,94.0,4.2,17.9,616.0,415.07,318.57
2018,6,5,16,15,827.0,90.5,4.15,17.55,567.0,364.26,274.58
2018,6,5,16,30,809.0,87.0,4.1,17.2,518.0,314.79,230.89
2018,6,5,16,45,784.0,82.5,4.0,16.8,466.5,264.24,186.19
2018,6,5,17,0,759.0,78.0,3.9,16.4,415.0,216.09,143.86
2018,6,5,17,15,722.0,75.0,3.85,15.9,363.5,170.01,105.32
2018,6,5,17,30,685.0,72.0,3.8,15.4,312.0,124.35,70.25
2018,6,5,17,45,633.5,66.5,3.7,14.9,261.0,82.93,44.4
2018,6,5,18,0,582.0,61.0,3.6,14.4,210.0,46.91,36.28
2018,6,5,18,15,502.5,54.5,3.45,13.9,163.0,38.85,28.96
2018,6,5,18,30,423.0,48.0,3.3,13.4,116.0,36.22,26.26
2018,6,5,18,45,305.5,38.0,3.15,12.9,78.5,30.03,19.93
2018,6,5,19,0,188.0,28.0,3.0,12.4,41.0,22.15,6.3
2018,6,5,19,15,98.5,15.0,3.05,12.3,21.5,14.74,0.0
2018,6,5,19,30,9.0,2.0,3.1,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.15,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,6,4,45,4.0,4.5,3.55,12.2,4.5,0.0,0.0
2018,6,6,5,0,8.0,9.0,3.6,12.3,9.0,10.92,0.0
2018,6,6,5,15,25.5,23.5,3.65,12.5,26.0,36.71,17.18
2018,6,6,5,30,43.0,38.0,3.7,12.7,43.0,61.09,43.81
2018,6,6,5,45,66.0,53.5,3.75,12.9,65.5,88.95,68.7
2018,6,6,6,0,89.0,69.0,3.8,13.1,88.0,118.68,95.04
2018,6,6,6,15,69.5,66.0,3.8,13.35,83.5,107.17,86.24
2018,6,6,6,30,50.0,63.0,3.8,13.6,79.0,95.12,76.26
2018,6,6,6,45,57.0,69.0,3.8,13.9,90.0,107.34,86.82
2018,6,6,7,0,64.0,75.0,3.8,14.2,101.0,120.14,97.67
2018,6,6,7,15,108.5,129.5,3.85,14.5,180.5,212.24,174.72
2018,6,6,7,30,153.0,184.0,3.9,14.8,260.0,307.93,252.46
2018,6,6,7,45,118.5,210.5,3.9,15.1,273.0,316.01,256.7
2018,6,6,8,0,84.0,237.0,3.9,15.4,286.0,312.61,251.87
2018,6,6,8,15,105.0,260.0,3.95,15.85,326.5,364.37,292.1
2018,6,6,8,30,126.0,283.0,4.0,16.3,367.0,408.46,325.6
2018,6,6,8,45,207.0,298.5,4.0,16.75,447.0,496.82,394.34
2018,6,6,9,0,288.0,314.0,4.0,17.2,527.0,597.73,470.31
2018,6,6,9,15,326.0,325.5,4.05,17.55,578.0,648.79,507.07
2018,6,6,9,30,364.0,337.0,4.1,17.9,629.0,700.27,543.83
2018,6,6,9,45,420.0,323.0,4.1,18.25,673.5,749.65,579.28
2018,6,6,10,0,476.0,309.0,4.1,18.6,718.0,791.57,609.12
2018,6,6,10,15,528.5,296.0,4.15,18.8,763.0,830.8,637.21
2018,6,6,10,30,581.0,283.0,4.2,19.0,808.0,870.54,665.37
2018,6,6,10,45,507.5,322.0,4.3,19.2,787.5,836.65,638.23
2018,6,6,11,0,434.0,361.0,4.4,19.4,767.0,801.26,610.53
2018,6,6,11,15,284.0,399.5,4.45,19.55,666.5,684.46,522.59
2018,6,6,11,30,134.0,438.0,4.5,19.7,566.0,568.68,433.59
2018,6,6,11,45,111.0,444.5,4.55,19.85,551.0,548.86,418.43
2018,6,6,12,0,88.0,451.0,4.6,20.0,536.0,525.96,400.61
2018,6,6,12,15,76.0,434.0,4.6,20.0,507.5,494.48,377.2
2018,6,6,12,30,64.0,417.0,4.6,20.0,479.0,463.46,354.06
2018,6,6,12,45,53.0,404.5,4.65,19.95,455.5,438.23,335.27
2018,6,6,13,0,42.0,392.0,4.7,19.9,432.0,413.56,316.8
2018,6,6,13,15,37.0,373.0,4.7,19.8,407.5,388.41,298.15
2018,6,6,13,30,32.0,354.0,4.7,19.7,383.0,363.73,279.76
2018,6,6,13,45,145.0,314.0,4.65,19.55,442.0,409.88,318.97
2018,6,6,14,0,258.0,274.0,4.6,19.4,501.0,447.01,350.41
2018,6,6,14,15,259.5,275.0,4.6,19.25,496.5,437.47,343.08
2018,6,6,14,30,261.0,276.0,4.6,19.1,492.0,427.29,335.32
2018,6,6,14,45,315.0,259.5,4.55,18.95,509.0,433.47,340.84
2018,6,6,15,0,369.0,243.0,4.5,18.8,526.0,431.38,339.56
2018,6,6,15,15,414.0,237.5,4.5,18.8,539.0,432.34,339.65
2018,6,6,15,30,459.0,232.0,4.5,18.8,552.0,428.83,335.68
2018,6,6,15,45,561.0,191.0,4.5,18.3,556.0,415.21,323.93
2018,6,6,16,0,663.0,150.0,4.5,17.8,560.0,390.56,301.89
2018,6,6,16,15,540.0,166.0,4.45,17.4,482.5,329.51,252.41
2018,6,6,16,30,417.0,182.0,4.4,17.0,405.0,278.32,211.65
2018,6,6,16,45,467.0,156.5,4.4,16.6,383.0,247.2,182.97
2018,6,6,17,0,517.0,131.0,4.4,16.2,361.0,211.46,149.79
2018,6,6,17,15,519.0,118.0,4.3,15.7,324.5,174.13,117.64
2018,6,6,17,30,521.0,105.0,4.2,15.2,288.0,136.85,87.61
2018,6,6,17,45,461.5,96.0,4.1,14.7,239.0,99.36,63.56
2018,6,6,18,0,402.0,87.0,4.0,14.2,190.0,67.79,48.94
2018,6,6,18,15,325.0,74.5,3.8,13.8,146.0,55.21,43.48
2018,6,6,18,30,248.0,62.0,3.6,13.4,102.0,47.2,35.9
2018,6,6,18,45,161.5,45.5,3.4,12.95,68.0,37.03,25.93
2018,6,6,19,0,75.0,29.0,3.2,12.5,34.0,24.01,8.12
2018,6,6,19,15,38.5,15.0,3.25,12.45,17.5,14.74,0.0
2018,6,6,19,30,2.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.3,12.35,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.35,11.65,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.4,11.7,4.0,4.19,0.0
2018,6,7,5,15,0.5,9.5,3.5,11.95,9.5,9.31,0.31
2018,6,7,5,30,0.0,15.0,3.6,12.2,15.0,14.46,6.27
2018,6,7,5,45,0.0,23.5,3.7,12.45,23.5,22.67,13.55
2018,6,7,6,0,0.0,32.0,3.8,12.7,32.0,30.89,20.79
2018,6,7,6,15,0.0,41.5,3.85,13.15,41.5,40.07,28.75
2018,6,7,6,30,0.0,51.0,3.9,13.6,51.0,49.27,36.59
2018,6,7,6,45,0.0,74.0,3.95,14.05,74.0,71.79,55.59
2018,6,7,7,0,0.0,97.0,4.0,14.5,97.0,95.07,74.92
2018,6,7,7,15,1.0,124.5,4.0,15.0,125.0,123.75,98.42
2018,6,7,7,30,2.0,152.0,4.0,15.5,153.0,152.5,121.57
2018,6,7,7,45,10.0,177.0,4.05,16.0,183.0,183.81,146.67
2018,6,7,8,0,18.0,202.0,4.1,16.5,213.0,215.59,171.78
2018,6,7,8,15,73.5,244.0,4.05,16.95,292.5,312.52,249.73
2018,6,7,8,30,129.0,286.0,4.0,17.4,372.0,414.31,329.0
2018,6,7,8,45,190.0,306.5,3.95,17.85,442.0,490.93,387.48
2018,6,7,9,0,251.0,327.0,3.9,18.3,512.0,579.06,453.0
2018,6,7,9,15,390.0,297.0,3.9,18.7,602.0,684.9,533.01
2018,6,7,9,30,529.0,267.0,3.9,19.1,692.0,787.59,608.49
2018,6,7,9,45,684.5,209.0,3.95,19.55,782.0,882.61,676.41
2018,6,7,10,0,840.0,151.0,4.0,20.0,872.0,973.32,736.47
2018,6,7,10,15,853.0,150.0,4.1,20.2,901.5,991.16,747.02
2018,6,7,10,30,866.0,149.0,4.2,20.4,931.0,1000.71,752.57
2018,6,7,10,45,871.0,150.5,4.3,20.65,951.5,1008.24,756.78
2018,6,7,11,0,876.0,152.0,4.4,20.9,972.0,1012.96,759.19
2018,6,7,11,15,880.0,152.0,4.45,21.0,985.5,1012.38,758.32
2018,6,7,11,30,884.0,152.0,4.5,21.1,999.0,1008.96,755.84
2018,6,7,11,45,886.0,151.5,4.5,21.2,1004.5,1000.34,749.52
2018,6,7,12,0,888.0,151.0,4.5,21.3,1010.0,988.98,741.5
2018,6,7,12,15,888.0,152.0,4.5,21.4,1009.0,974.53,731.49
2018,6,7,12,30,888.0,153.0,4.5,21.5,1008.0,957.52,719.83
2018,6,7,12,45,885.5,152.5,4.45,21.55,998.5,934.4,703.82
2018,6,7,13,0,883.0,152.0,4.4,21.6,989.0,908.99,686.42
2018,6,7,13,15,881.0,150.0,4.4,21.65,972.5,880.44,667.12
2018,6,7,13,30,879.0,148.0,4.4,21.7,956.0,849.8,646.3
2018,6,7,13,45,876.5,145.5,4.4,21.8,934.0,816.32,623.36
2018,6,7,14,0,874.0,143.0,4.4,21.9,912.0,781.02,599.03
2018,6,7,14,15,868.5,140.5,4.35,21.8,882.5,741.91,571.96
2018,6,7,14,30,863.0,138.0,4.3,21.7,853.0,699.72,540.89
2018,6,7,14,45,855.5,134.0,4.3,21.65,817.0,655.12,507.47
2018,6,7,15,0,848.0,130.0,4.3,21.6,781.0,609.77,472.76
2018,6,7,15,15,834.5,127.5,4.3,21.6,739.5,562.0,435.27
2018,6,7,15,30,821.0,125.0,4.3,21.6,698.0,514.39,397.07
2018,6,7,15,45,808.0,120.0,4.2,21.0,653.0,465.12,357.4
2018,6,7,16,0,795.0,115.0,4.1,20.4,608.0,416.37,317.05
2018,6,7,16,15,779.0,109.5,4.05,19.9,560.5,366.86,275.06
2018,6,7,16,30,763.0,104.0,4.0,19.4,513.0,318.54,233.19
2018,6,7,16,45,738.0,99.0,3.9,18.9,462.5,266.23,187.97
2018,6,7,17,0,713.0,94.0,3.8,18.4,412.0,219.69,147.62
2018,6,7,17,15,676.5,88.5,3.7,17.75,360.5,173.5,109.41
2018,6,7,17,30,640.0,83.0,3.6,17.1,309.0,131.13,77.07
2018,6,7,17,45,589.5,76.0,3.5,16.5,258.5,90.56,51.26
2018,6,7,18,0,539.0,69.0,3.4,15.9,208.0,55.33,36.41
2018,6,7,18,15,463.0,61.0,3.15,15.25,162.0,44.52,33.82
2018,6,7,18,30,387.0,53.0,2.9,14.6,116.0,40.83,30.19
2018,6,7,18,45,278.5,41.0,2.7,13.95,78.5,31.58,21.27
2018,6,7,19,0,170.0,29.0,2.5,13.3,41.0,22.91,8.14
2018,6,7,19,15,88.5,15.5,2.45,13.0,21.5,15.24,0.0
2018,6,7,19,30,7.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.35,12.35,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.5,2.35,11.45,9.0,0.0,0.0
2018,6,8,5,0,85.0,15.0,2.5,11.9,18.0,36.79,0.0
2018,6,8,5,15,191.5,28.5,2.65,12.45,48.0,104.73,58.19
2018,6,8,5,30,298.0,42.0,2.8,13.0,78.0,168.65,126.79
2018,6,8,5,45,379.5,52.0,3.0,13.6,120.0,226.62,179.06
2018,6,8,6,0,461.0,62.0,3.2,14.2,162.0,292.35,236.74
2018,6,8,6,15,519.5,70.0,3.2,14.75,210.0,351.59,288.1
2018,6,8,6,30,578.0,78.0,3.2,15.3,258.0,415.41,341.63
2018,6,8,6,45,619.5,84.0,3.2,15.85,308.0,471.37,387.22
2018,6,8,7,0,661.0,90.0,3.2,16.4,358.0,529.83,433.26
2018,6,8,7,15,692.5,94.5,3.2,17.05,408.5,582.13,472.88
2018,6,8,7,30,724.0,99.0,3.2,17.7,459.0,635.54,512.12
2018,6,8,7,45,747.5,103.5,3.2,18.35,508.5,681.29,543.35
2018,6,8,8,0,771.0,108.0,3.2,19.0,558.0,729.64,575.58
2018,6,8,8,15,789.0,111.0,3.2,19.6,604.0,771.53,602.54
2018,6,8,8,30,807.0,114.0,3.2,20.2,650.0,812.47,628.38
2018,6,8,8,45,821.0,117.0,3.25,20.75,693.0,848.77,650.96
2018,6,8,9,0,835.0,120.0,3.3,21.3,736.0,883.46,672.19
2018,6,8,9,15,844.5,122.5,3.35,21.85,773.5,911.7,688.79
2018,6,8,9,30,854.0,125.0,3.4,22.4,811.0,932.22,700.11
2018,6,8,9,45,860.5,127.5,3.45,22.95,842.5,953.13,711.74
2018,6,8,10,0,867.0,130.0,3.5,23.5,874.0,971.53,721.67
2018,6,8,10,15,873.5,130.5,3.55,23.95,900.0,985.23,728.8
2018,6,8,10,30,880.0,131.0,3.6,24.4,926.0,996.25,734.25
2018,6,8,10,45,884.5,132.0,3.65,24.8,946.0,1003.05,737.16
2018,6,8,11,0,889.0,133.0,3.7,25.2,966.0,1007.0,738.34
2018,6,8,11,15,892.5,132.5,3.7,25.65,978.5,1005.61,735.65
2018,6,8,11,30,896.0,132.0,3.7,26.1,991.0,1001.37,731.25
2018,6,8,11,45,898.5,130.5,3.75,26.55,996.0,992.36,724.2
2018,6,8,12,0,901.0,129.0,3.8,27.0,1001.0,980.59,715.47
2018,6,8,12,15,898.5,130.0,3.9,27.15,998.0,963.85,704.72
2018,6,8,12,30,896.0,131.0,4.0,27.3,995.0,944.6,692.36
2018,6,8,12,45,891.0,133.0,4.1,27.45,985.0,921.64,677.53
2018,6,8,13,0,886.0,135.0,4.2,27.6,975.0,896.46,661.19
2018,6,8,13,15,883.5,133.0,4.25,27.5,958.5,867.55,642.7
2018,6,8,13,30,881.0,131.0,4.3,27.4,942.0,836.56,622.7
2018,6,8,13,45,877.0,128.5,4.4,27.3,918.5,801.98,600.29
2018,6,8,14,0,873.0,126.0,4.5,27.2,895.0,765.67,576.46
2018,6,8,14,15,867.5,123.5,4.5,27.0,865.5,726.73,550.42
2018,6,8,14,30,862.0,121.0,4.5,26.8,836.0,686.46,521.95
2018,6,8,14,45,855.0,117.5,4.55,26.55,801.0,643.21,490.56
2018,6,8,15,0,848.0,114.0,4.6,26.3,766.0,599.12,457.74
2018,6,8,15,15,835.5,112.0,4.6,26.3,725.5,552.73,421.74
2018,6,8,15,30,823.0,110.0,4.6,26.3,685.0,502.89,382.41
2018,6,8,15,45,810.5,105.5,4.65,25.55,641.0,454.26,344.14
2018,6,8,16,0,798.0,101.0,4.7,24.8,597.0,406.09,305.0
2018,6,8,16,15,782.5,96.0,4.6,24.2,550.0,357.09,263.82
2018,6,8,16,30,767.0,91.0,4.5,23.6,503.0,309.22,222.72
2018,6,8,16,45,744.5,86.5,4.45,23.05,454.0,261.32,181.36
2018,6,8,17,0,722.0,82.0,4.4,22.5,405.0,215.58,141.98
2018,6,8,17,15,690.5,76.5,4.2,21.75,355.0,166.63,101.7
2018,6,8,17,30,659.0,71.0,4.0,21.0,305.0,124.08,69.27
2018,6,8,17,45,615.5,65.0,3.85,20.25,256.5,83.77,43.72
2018,6,8,18,0,572.0,59.0,3.7,19.5,208.0,48.07,28.87
2018,6,8,18,15,506.5,52.0,3.45,18.75,163.0,36.35,26.2
2018,6,8,18,30,441.0,45.0,3.2,18.0,118.0,33.07,23.06
2018,6,8,18,45,341.5,35.5,2.9,17.25,81.0,27.21,17.32
2018,6,8,19,0,242.0,26.0,2.6,16.5,44.0,20.95,7.33
2018,6,8,19,15,129.0,14.0,2.6,16.1,23.0,13.76,0.0
2018,6,8,19,30,16.0,2.0,2.6,15.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.55,15.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,4,45,0.5,1.5,2.65,13.65,1.5,0.0,0.0
2018,6,9,5,0,1.0,3.0,2.8,13.8,3.0,3.21,0.0
2018,6,9,5,15,0.5,9.0,3.05,14.1,9.0,8.83,0.03
2018,6,9,5,30,0.0,15.0,3.3,14.4,15.0,14.46,6.18
2018,6,9,5,45,0.0,15.5,3.5,14.65,15.5,14.94,6.92
2018,6,9,6,0,0.0,16.0,3.7,14.9,16.0,15.43,7.47
2018,6,9,6,15,0.5,36.0,3.8,15.25,36.0,35.0,24.19
2018,6,9,6,30,1.0,56.0,3.9,15.6,56.0,54.65,40.86
2018,6,9,6,45,29.0,98.0,4.0,15.9,109.5,117.73,94.26
2018,6,9,7,0,57.0,140.0,4.1,16.2,163.0,182.27,147.92
2018,6,9,7,15,79.0,165.5,4.1,16.3,202.0,226.12,183.79
2018,6,9,7,30,101.0,191.0,4.1,16.4,241.0,279.29,226.59
2018,6,9,7,45,144.0,214.5,4.1,16.55,294.0,339.43,274.77
2018,6,9,8,0,187.0,238.0,4.1,16.7,347.0,402.1,324.09
2018,6,9,8,15,216.0,258.5,4.1,16.9,394.5,452.35,362.5
2018,6,9,8,30,245.0,279.0,4.1,17.1,442.0,512.79,407.92
2018,6,9,8,45,328.0,282.0,4.1,17.35,515.0,592.49,468.78
2018,6,9,9,0,411.0,285.0,4.1,17.6,588.0,684.33,536.89
2018,6,9,9,15,422.0,298.0,4.2,18.05,623.5,715.22,557.42
2018,6,9,9,30,433.0,311.0,4.3,18.5,659.0,745.05,577.34
2018,6,9,9,45,429.5,327.5,4.35,19.0,684.5,763.62,588.38
2018,6,9,10,0,426.0,344.0,4.4,19.5,710.0,780.4,598.18
2018,6,9,10,15,445.0,350.5,4.5,19.9,743.0,806.89,616.14
2018,6,9,10,30,464.0,357.0,4.6,20.3,776.0,832.01,632.99
2018,6,9,10,45,511.0,347.5,4.7,20.75,818.5,866.68,657.37
2018,6,9,11,0,558.0,338.0,4.8,21.2,861.0,899.79,680.42
2018,6,9,11,15,525.5,362.0,4.9,21.45,860.0,887.12,669.71
2018,6,9,11,30,493.0,386.0,5.0,21.7,859.0,872.42,657.92
2018,6,9,11,45,500.5,384.5,5.1,21.95,867.0,869.46,655.85
2018,6,9,12,0,508.0,383.0,5.2,22.2,875.0,864.69,652.48
2018,6,9,12,15,362.0,425.0,5.25,22.1,775.0,755.92,572.11
2018,6,9,12,30,216.0,467.0,5.3,22.0,675.0,651.88,493.77
2018,6,9,12,45,341.0,425.5,5.35,21.95,750.5,715.67,544.44
2018,6,9,13,0,466.0,384.0,5.4,21.9,826.0,772.37,588.65
2018,6,9,13,15,564.5,327.0,5.45,21.75,853.0,785.44,601.41
2018,6,9,13,30,663.0,270.0,5.5,21.6,880.0,790.87,608.7
2018,6,9,13,45,597.5,292.0,5.5,21.5,831.5,736.34,567.85
2018,6,9,14,0,532.0,314.0,5.5,21.4,783.0,685.8,529.73
2018,6,9,14,15,508.5,310.0,5.5,21.2,746.0,643.29,498.53
2018,6,9,14,30,485.0,306.0,5.5,21.0,709.0,601.66,467.53
2018,6,9,14,45,464.0,298.0,5.5,20.8,670.0,559.11,435.53
2018,6,9,15,0,443.0,290.0,5.5,20.6,631.0,517.67,403.91
2018,6,9,15,15,432.5,277.5,5.5,20.6,595.5,479.23,373.94
2018,6,9,15,30,422.0,265.0,5.5,20.6,560.0,441.33,343.91
2018,6,9,15,45,432.5,241.5,5.45,20.05,527.0,403.91,314.43
2018,6,9,16,0,443.0,218.0,5.4,19.5,494.0,365.38,283.23
2018,6,9,16,15,419.5,205.0,5.35,19.1,449.5,322.8,248.28
2018,6,9,16,30,396.0,192.0,5.3,18.7,405.0,282.38,214.74
2018,6,9,16,45,386.5,173.0,5.25,18.3,364.0,242.73,181.27
2018,6,9,17,0,377.0,154.0,5.2,17.9,323.0,204.14,148.63
2018,6,9,17,15,350.5,138.0,5.05,17.45,280.0,166.48,117.96
2018,6,9,17,30,324.0,122.0,4.9,17.0,237.0,136.42,94.87
2018,6,9,17,45,299.5,104.5,4.75,16.5,198.0,103.32,71.27
2018,6,9,18,0,275.0,87.0,4.6,16.0,159.0,67.95,48.76
2018,6,9,18,15,225.5,72.0,4.4,15.45,122.5,57.07,44.86
2018,6,9,18,30,176.0,57.0,4.2,14.9,86.0,45.93,34.62
2018,6,9,18,45,130.0,42.0,4.0,14.35,59.5,34.4,23.71
2018,6,9,19,0,84.0,27.0,3.8,13.8,33.0,22.51,8.93
2018,6,9,19,15,45.5,14.5,3.65,13.5,17.5,14.25,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.2,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,12.9,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.5,2.0,10.3,8.5,0.0,0.0
2018,6,10,5,0,61.0,15.0,2.2,10.7,17.0,30.58,0.0
2018,6,10,5,15,142.0,28.0,2.3,11.35,42.5,88.99,49.82
2018,6,10,5,30,223.0,41.0,2.4,12.0,68.0,140.78,106.04
2018,6,10,5,45,300.0,51.5,2.55,12.65,106.0,192.91,152.81
2018,6,10,6,0,377.0,62.0,2.7,13.3,144.0,252.5,205.13
2018,6,10,6,15,438.5,72.0,2.8,14.05,191.0,313.76,257.87
2018,6,10,6,30,500.0,82.0,2.9,14.8,238.0,377.81,311.51
2018,6,10,6,45,505.5,96.5,3.05,15.6,278.0,418.89,344.89
2018,6,10,7,0,511.0,111.0,3.2,16.4,318.0,455.95,374.01
2018,6,10,7,15,530.5,123.5,3.25,17.15,363.5,503.01,409.91
2018,6,10,7,30,550.0,136.0,3.3,17.9,409.0,554.44,447.93
2018,6,10,7,45,627.0,130.5,3.4,18.6,472.5,625.18,501.03
2018,6,10,8,0,704.0,125.0,3.5,19.3,536.0,699.57,554.43
2018,6,10,8,15,724.0,130.0,3.5,19.85,582.5,743.06,582.95
2018,6,10,8,30,744.0,135.0,3.5,20.4,629.0,785.87,610.66
2018,6,10,8,45,784.0,129.5,3.5,21.0,680.5,830.57,639.11
2018,6,10,9,0,824.0,124.0,3.5,21.6,732.0,878.2,669.08
2018,6,10,9,15,841.5,123.0,3.5,22.05,772.0,909.68,687.85
2018,6,10,9,30,859.0,122.0,3.5,22.5,812.0,933.88,701.62
2018,6,10,9,45,870.5,122.0,3.5,23.0,845.5,957.05,714.55
2018,6,10,10,0,882.0,122.0,3.5,23.5,879.0,977.85,725.85
2018,6,10,10,15,888.0,123.0,3.5,23.9,905.5,991.87,732.94
2018,6,10,10,30,894.0,124.0,3.5,24.3,932.0,1003.15,738.33
2018,6,10,10,45,899.0,124.0,3.5,24.7,951.5,1009.61,740.64
2018,6,10,11,0,904.0,124.0,3.5,25.1,971.0,1013.21,741.22
2018,6,10,11,15,907.0,124.0,3.55,25.3,983.5,1011.95,739.7
2018,6,10,11,30,910.0,124.0,3.6,25.5,996.0,1007.79,736.43
2018,6,10,11,45,912.5,122.0,3.65,25.75,1001.0,998.31,729.66
2018,6,10,12,0,915.0,120.0,3.7,26.0,1006.0,986.04,721.18
2018,6,10,12,15,915.5,119.0,3.8,26.05,1004.0,970.12,711.27
2018,6,10,12,30,916.0,118.0,3.9,26.1,1002.0,951.55,699.64
2018,6,10,12,45,916.0,116.0,4.0,26.15,992.5,929.01,685.35
2018,6,10,13,0,916.0,114.0,4.1,26.2,983.0,903.99,669.38
2018,6,10,13,15,912.5,113.5,4.15,26.1,966.5,875.04,650.83
2018,6,10,13,30,909.0,113.0,4.2,26.0,950.0,843.97,630.74
2018,6,10,13,45,904.5,110.5,4.3,25.9,926.0,808.27,607.52
2018,6,10,14,0,900.0,108.0,4.4,25.8,902.0,770.82,582.84
2018,6,10,14,15,893.0,106.5,4.45,25.55,872.0,730.9,556.27
2018,6,10,14,30,886.0,105.0,4.5,25.3,842.0,689.72,528.05
2018,6,10,14,45,877.0,103.5,4.5,25.05,806.5,646.19,496.01
2018,6,10,15,0,868.0,102.0,4.5,24.8,771.0,601.93,462.66
2018,6,10,15,15,856.0,100.0,4.5,24.8,730.5,555.06,426.1
2018,6,10,15,30,844.0,98.0,4.5,24.8,690.0,508.11,388.61
2018,6,10,15,45,830.5,95.0,4.55,23.9,645.5,459.72,350.49
2018,6,10,16,0,817.0,92.0,4.6,23.0,601.0,407.81,308.47
2018,6,10,16,15,800.0,88.0,4.55,22.4,553.5,358.3,266.62
2018,6,10,16,30,783.0,84.0,4.5,21.8,506.0,310.04,224.89
2018,6,10,16,45,761.0,79.5,4.5,21.2,457.0,261.48,182.64
2018,6,10,17,0,739.0,75.0,4.5,20.6,408.0,215.02,142.23
2018,6,10,17,15,708.0,70.5,4.35,19.85,358.0,169.36,104.07
2018,6,10,17,30,677.0,66.0,4.2,19.1,308.0,126.97,71.28
2018,6,10,17,45,633.5,61.0,4.1,18.35,259.5,83.54,42.71
2018,6,10,18,0,590.0,56.0,4.0,17.6,211.0,47.69,27.31
2018,6,10,18,15,524.5,49.5,3.7,16.9,165.5,34.05,24.41
2018,6,10,18,30,459.0,43.0,3.4,16.2,120.0,31.08,21.54
2018,6,10,18,45,357.0,35.0,3.1,15.55,83.0,26.55,16.98
2018,6,10,19,0,255.0,27.0,2.8,14.9,46.0,21.77,8.82
2018,6,10,19,15,141.5,16.0,2.7,14.55,25.0,15.73,0.0
2018,6,10,19,30,28.0,5.0,2.6,14.2,4.0,0.0,0.0
2018,6,10,19,45,14.0,2.5,2.45,13.85,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.5,1.85,11.95,9.5,0.0,0.0
2018,6,11,5,0,116.0,15.0,2.0,12.3,19.0,44.85,0.0
2018,6,11,5,15,240.0,25.5,2.05,12.95,50.0,116.23,65.37
2018,6,11,5,30,364.0,36.0,2.1,13.6,81.0,185.65,138.96
2018,6,11,5,45,448.5,43.5,2.2,14.2,123.5,245.07,192.61
2018,6,11,6,0,533.0,51.0,2.3,14.8,166.0,312.19,251.29
2018,6,11,6,15,587.0,56.5,2.3,15.55,214.0,369.25,300.46
2018,6,11,6,30,641.0,62.0,2.3,16.3,262.0,430.57,351.25
2018,6,11,6,45,679.0,66.0,2.3,17.1,311.5,482.72,393.0
2018,6,11,7,0,717.0,70.0,2.3,17.9,361.0,539.26,436.48
2018,6,11,7,15,744.5,74.0,2.3,18.65,411.0,590.67,474.49
2018,6,11,7,30,772.0,78.0,2.3,19.4,461.0,642.82,510.76
2018,6,11,7,45,792.0,81.5,2.3,20.2,510.0,689.27,541.14
2018,6,11,8,0,812.0,85.0,2.3,21.0,559.0,735.36,570.51
2018,6,11,8,15,828.0,88.0,2.3,21.65,605.5,772.25,593.07
2018,6,11,8,30,844.0,91.0,2.3,22.3,652.0,812.73,617.78
2018,6,11,8,45,856.0,93.5,2.3,22.95,694.5,847.87,638.38
2018,6,11,9,0,868.0,96.0,2.3,23.6,737.0,881.27,657.54
2018,6,11,9,15,868.5,103.0,2.3,24.25,772.5,907.17,671.46
2018,6,11,9,30,869.0,110.0,2.3,24.9,808.0,930.4,683.58
2018,6,11,9,45,864.5,119.0,2.3,25.55,837.5,948.29,692.17
2018,6,11,10,0,860.0,128.0,2.3,26.2,867.0,963.18,698.86
2018,6,11,10,15,867.0,129.5,2.35,26.75,894.0,978.46,706.62
2018,6,11,10,30,874.0,131.0,2.4,27.3,921.0,991.06,712.72
2018,6,11,10,45,880.0,131.5,2.4,27.9,941.5,998.91,715.23
2018,6,11,11,0,886.0,132.0,2.4,28.5,962.0,1003.95,716.09
2018,6,11,11,15,889.0,132.5,2.45,28.95,975.0,1003.21,714.36
2018,6,11,11,30,892.0,133.0,2.5,29.4,988.0,999.62,710.99
2018,6,11,11,45,894.0,133.0,2.55,29.8,994.0,991.75,705.18
2018,6,11,12,0,896.0,133.0,2.6,30.2,1000.0,981.12,697.75
2018,6,11,12,15,899.0,131.0,2.7,30.45,999.5,966.79,688.93
2018,6,11,12,30,902.0,129.0,2.8,30.7,999.0,949.82,678.45
2018,6,11,12,45,905.0,125.5,2.85,30.95,991.5,928.8,665.01
2018,6,11,13,0,908.0,122.0,2.9,31.2,984.0,905.23,649.94
2018,6,11,13,15,905.0,121.5,3.0,31.25,968.0,876.91,632.62
2018,6,11,13,30,902.0,121.0,3.1,31.3,952.0,846.46,613.77
2018,6,11,13,45,897.5,119.5,3.2,31.35,929.0,811.91,592.03
2018,6,11,14,0,893.0,118.0,3.3,31.4,906.0,775.61,568.89
2018,6,11,14,15,887.0,116.5,3.4,31.3,877.0,736.65,543.99
2018,6,11,14,30,881.0,115.0,3.5,31.2,848.0,696.35,516.98
2018,6,11,14,45,872.0,113.0,3.55,31.05,812.5,652.55,485.91
2018,6,11,15,0,863.0,111.0,3.6,30.9,777.0,608.03,453.54
2018,6,11,15,15,851.5,108.5,3.6,30.9,736.5,561.17,418.28
2018,6,11,15,30,840.0,106.0,3.6,30.9,696.0,514.2,382.08
2018,6,11,15,45,825.5,103.0,3.7,30.25,651.5,461.8,342.14
2018,6,11,16,0,811.0,100.0,3.8,29.6,607.0,413.51,303.91
2018,6,11,16,15,793.0,97.0,3.8,29.05,560.0,364.8,264.09
2018,6,11,16,30,775.0,94.0,3.8,28.5,513.0,317.45,224.46
2018,6,11,16,45,750.0,90.0,3.75,27.9,463.0,268.93,183.69
2018,6,11,17,0,725.0,86.0,3.7,27.3,413.0,222.82,144.95
2018,6,11,17,15,690.5,81.5,3.6,26.4,362.5,173.82,105.55
2018,6,11,17,30,656.0,77.0,3.5,25.5,312.0,131.67,73.97
2018,6,11,17,45,607.5,71.0,3.4,24.6,262.5,91.04,48.31
2018,6,11,18,0,559.0,65.0,3.3,23.7,213.0,55.51,32.8
2018,6,11,18,15,488.0,57.5,3.0,22.55,167.0,40.91,29.7
2018,6,11,18,30,417.0,50.0,2.7,21.4,121.0,37.45,26.49
2018,6,11,18,45,310.5,39.5,2.4,20.3,83.0,30.83,20.2
2018,6,11,19,0,204.0,29.0,2.1,19.2,45.0,22.75,9.59
2018,6,11,19,15,110.5,16.5,2.0,18.6,24.5,16.22,0.0
2018,6,11,19,30,17.0,4.0,1.9,18.0,4.0,0.0,0.0
2018,6,11,19,45,8.5,2.0,1.75,17.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.35,13.6,9.5,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.5,14.0,19.0,45.88,0.0
2018,6,12,5,15,248.5,26.0,1.65,14.65,51.0,119.28,66.75
2018,6,12,5,30,377.0,37.0,1.8,15.3,83.0,191.23,142.14
2018,6,12,5,45,463.5,44.0,1.95,16.0,126.5,251.58,196.15
2018,6,12,6,0,550.0,51.0,2.1,16.7,170.0,319.71,255.14
2018,6,12,6,15,606.5,55.5,2.1,17.55,218.5,377.58,304.39
2018,6,12,6,30,663.0,60.0,2.1,18.4,267.0,437.78,353.73
2018,6,12,6,45,702.5,64.0,2.05,19.25,318.0,493.99,397.82
2018,6,12,7,0,742.0,68.0,2.0,20.1,369.0,552.44,441.77
2018,6,12,7,15,769.5,71.5,1.95,21.25,420.0,604.27,478.43
2018,6,12,7,30,797.0,75.0,1.9,22.4,471.0,656.81,512.84
