Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,7,45,818.0,78.0,1.9,23.55,520.5,704.35,542.39
2018,6,12,8,0,839.0,81.0,1.9,24.7,570.0,746.95,567.66
2018,6,12,8,15,854.0,83.0,2.0,25.65,616.0,787.5,592.14
2018,6,12,8,30,869.0,85.0,2.1,26.6,662.0,826.85,615.39
2018,6,12,8,45,881.5,86.5,2.25,27.5,705.0,862.07,636.07
2018,6,12,9,0,894.0,88.0,2.4,28.4,748.0,895.53,655.36
2018,6,12,9,15,903.5,90.0,2.45,29.1,786.5,924.84,671.43
2018,6,12,9,30,913.0,92.0,2.5,29.8,825.0,951.87,685.93
2018,6,12,9,45,921.0,92.5,2.6,30.45,858.0,973.43,697.44
2018,6,12,10,0,929.0,93.0,2.7,31.1,891.0,992.39,707.33
2018,6,12,10,15,934.0,94.0,2.75,31.6,917.5,1006.25,714.02
2018,6,12,10,30,939.0,95.0,2.8,32.1,944.0,1017.23,719.0
2018,6,12,10,45,943.0,95.5,2.85,32.65,964.0,1023.74,721.15
2018,6,12,11,0,947.0,96.0,2.9,33.2,984.0,1027.24,721.54
2018,6,12,11,15,949.0,97.0,2.95,33.45,997.0,1026.27,720.16
2018,6,12,11,30,951.0,98.0,3.0,33.7,1010.0,1022.25,717.02
2018,6,12,11,45,951.5,98.5,3.05,33.95,1015.5,1013.27,710.92
2018,6,12,12,0,952.0,99.0,3.1,34.2,1021.0,1001.37,703.11
2018,6,12,12,15,950.0,100.5,3.2,34.2,1019.0,985.25,693.83
2018,6,12,12,30,948.0,102.0,3.3,34.2,1017.0,966.41,682.86
2018,6,12,12,45,944.0,103.0,3.35,34.25,1007.0,942.69,668.29
2018,6,12,13,0,940.0,104.0,3.4,34.3,997.0,916.55,652.17
2018,6,12,13,15,937.0,103.5,3.45,34.15,980.5,887.52,634.66
2018,6,12,13,30,934.0,103.0,3.5,34.0,964.0,856.28,615.59
2018,6,12,13,45,929.5,102.0,3.55,33.85,941.0,821.31,593.92
2018,6,12,14,0,925.0,101.0,3.6,33.7,918.0,784.5,570.81
2018,6,12,14,15,919.0,100.0,3.6,33.45,888.5,744.95,545.63
2018,6,12,14,30,913.0,99.0,3.6,33.2,859.0,703.99,519.0
2018,6,12,14,45,905.0,97.0,3.6,32.9,823.5,659.64,487.9
2018,6,12,15,0,897.0,95.0,3.6,32.6,788.0,614.43,455.4
2018,6,12,15,15,886.0,93.5,3.6,32.6,747.5,567.37,420.17
2018,6,12,15,30,875.0,92.0,3.6,32.6,707.0,520.09,383.9
2018,6,12,15,45,862.0,89.5,3.55,31.75,662.5,471.01,346.52
2018,6,12,16,0,849.0,87.0,3.5,30.9,618.0,422.31,308.21
2018,6,12,16,15,832.5,84.0,3.4,30.2,570.5,372.51,267.77
2018,6,12,16,30,816.0,81.0,3.3,29.5,523.0,319.57,224.08
2018,6,12,16,45,793.5,77.5,3.25,28.85,473.0,270.15,182.57
2018,6,12,17,0,771.0,74.0,3.2,28.2,423.0,222.85,142.77
2018,6,12,17,15,740.5,70.5,3.15,27.1,372.5,176.55,105.34
2018,6,12,17,30,710.0,67.0,3.1,26.0,322.0,133.47,72.93
2018,6,12,17,45,665.5,62.0,3.0,24.9,272.0,91.48,46.39
2018,6,12,18,0,621.0,57.0,2.9,23.8,222.0,50.78,27.59
2018,6,12,18,15,554.5,51.0,2.8,22.65,175.0,35.2,24.79
2018,6,12,18,30,488.0,45.0,2.7,21.5,128.0,32.75,22.47
2018,6,12,18,45,381.5,37.0,2.6,20.3,89.0,28.3,18.12
2018,6,12,19,0,275.0,29.0,2.5,19.1,50.0,23.66,10.54
2018,6,12,19,15,153.5,17.5,2.55,18.45,27.5,17.2,0.0
2018,6,12,19,30,32.0,6.0,2.6,17.8,5.0,0.0,0.0
2018,6,12,19,45,16.0,3.0,2.7,17.1,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,13,4,45,64.5,8.0,2.85,12.75,10.0,0.0,0.0
2018,6,13,5,0,129.0,16.0,3.0,13.0,20.0,49.18,0.0
2018,6,13,5,15,260.5,26.5,3.0,13.6,52.5,123.36,69.48
2018,6,13,5,30,392.0,37.0,3.0,14.2,85.0,196.46,146.98
2018,6,13,5,45,477.5,44.0,3.0,14.8,129.0,257.09,201.94
2018,6,13,6,0,563.0,51.0,3.0,15.4,173.0,325.41,261.79
2018,6,13,6,15,619.5,56.0,2.95,16.05,222.5,384.46,312.84
2018,6,13,6,30,676.0,61.0,2.9,16.7,272.0,445.78,363.95
2018,6,13,6,45,714.5,65.0,2.9,17.35,323.0,501.98,409.21
2018,6,13,7,0,753.0,69.0,2.9,18.0,374.0,560.31,454.44
2018,6,13,7,15,781.0,72.0,2.85,18.7,425.5,612.35,493.01
2018,6,13,7,30,809.0,75.0,2.8,19.4,477.0,665.1,529.43
2018,6,13,7,45,830.5,77.5,2.8,20.1,527.0,708.39,557.72
2018,6,13,8,0,852.0,80.0,2.8,20.8,577.0,755.75,588.32
2018,6,13,8,15,867.5,82.5,2.8,21.5,624.0,797.71,614.39
2018,6,13,8,30,883.0,85.0,2.8,22.2,671.0,838.47,639.16
2018,6,13,8,45,895.5,86.5,2.8,22.95,714.5,874.09,659.84
2018,6,13,9,0,908.0,88.0,2.8,23.7,758.0,907.92,679.02
2018,6,13,9,15,913.5,91.5,2.8,24.3,795.5,935.57,694.23
2018,6,13,9,30,919.0,95.0,2.8,24.9,833.0,960.72,707.71
2018,6,13,9,45,921.0,99.5,2.85,25.45,865.0,981.0,718.5
2018,6,13,10,0,923.0,104.0,2.9,26.0,897.0,998.43,727.48
2018,6,13,10,15,928.0,105.5,2.95,26.5,923.5,1012.69,734.61
2018,6,13,10,30,933.0,107.0,3.0,27.0,950.0,1024.06,739.97
2018,6,13,10,45,936.5,108.0,3.05,27.5,970.0,1030.5,742.27
2018,6,13,11,0,940.0,109.0,3.1,28.0,990.0,1033.94,742.79
2018,6,13,11,15,942.5,109.5,3.2,28.3,1003.0,1032.87,741.56
2018,6,13,11,30,945.0,110.0,3.3,28.6,1016.0,1028.78,738.54
2018,6,13,11,45,946.0,110.0,3.35,28.95,1021.5,1019.77,731.94
2018,6,13,12,0,947.0,110.0,3.4,29.3,1027.0,1007.85,723.61
2018,6,13,12,15,944.0,111.5,3.5,29.5,1024.5,990.81,712.87
2018,6,13,12,30,941.0,113.0,3.6,29.7,1022.0,971.12,700.45
2018,6,13,12,45,936.5,114.5,3.7,29.9,1012.0,947.53,685.5
2018,6,13,13,0,932.0,116.0,3.8,30.1,1002.0,921.56,668.97
2018,6,13,13,15,928.5,115.5,3.9,30.05,985.5,892.3,650.85
2018,6,13,13,30,925.0,115.0,4.0,30.0,969.0,860.87,631.15
2018,6,13,13,45,920.0,113.5,4.1,29.9,945.0,825.31,608.61
2018,6,13,14,0,915.0,112.0,4.2,29.8,921.0,787.98,584.63
2018,6,13,14,15,908.0,111.0,4.25,29.5,891.0,748.06,558.87
2018,6,13,14,30,901.0,110.0,4.3,29.2,861.0,706.83,531.31
2018,6,13,14,45,892.0,108.0,4.35,28.9,825.0,662.31,499.5
2018,6,13,15,0,883.0,106.0,4.4,28.6,789.0,617.03,466.32
2018,6,13,15,15,871.5,104.5,4.4,28.6,748.5,570.27,430.53
2018,6,13,15,30,860.0,103.0,4.4,28.6,708.0,523.35,393.77
2018,6,13,15,45,845.0,100.0,4.45,27.6,662.5,473.56,355.5
2018,6,13,16,0,830.0,97.0,4.5,26.6,617.0,420.44,313.54
2018,6,13,16,15,811.0,94.0,4.45,25.85,569.0,370.48,272.28
2018,6,13,16,30,792.0,91.0,4.4,25.1,521.0,321.94,231.2
2018,6,13,16,45,768.0,87.5,4.35,24.35,471.0,273.28,189.64
2018,6,13,17,0,744.0,84.0,4.3,23.6,421.0,226.91,150.0
2018,6,13,17,15,711.0,79.0,4.2,22.6,370.0,176.88,108.95
2018,6,13,17,30,678.0,74.0,4.1,21.6,319.0,133.43,75.59
2018,6,13,17,45,632.5,69.0,4.05,20.6,269.5,92.68,49.18
2018,6,13,18,0,587.0,64.0,4.0,19.6,220.0,56.75,33.1
2018,6,13,18,15,519.0,56.5,3.85,18.75,173.0,39.87,29.31
2018,6,13,18,30,451.0,49.0,3.7,17.9,126.0,36.33,25.96
2018,6,13,18,45,348.0,39.5,3.6,17.0,87.5,30.64,20.42
2018,6,13,19,0,245.0,30.0,3.5,16.1,49.0,24.61,11.68
2018,6,13,19,15,136.0,17.0,3.5,15.65,26.5,16.71,0.0
2018,6,13,19,30,27.0,4.0,3.5,15.2,4.0,0.0,0.0
2018,6,13,19,45,13.5,2.0,3.45,14.7,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,4,45,44.5,8.0,3.85,12.3,9.5,0.0,0.0
2018,6,14,5,0,89.0,16.0,3.9,12.4,19.0,38.79,0.0
2018,6,14,5,15,209.0,29.0,3.9,12.65,50.5,110.72,62.45
2018,6,14,5,30,329.0,42.0,3.9,12.9,82.0,178.91,134.78
2018,6,14,5,45,421.0,50.0,3.95,13.15,125.5,240.9,190.9
2018,6,14,6,0,513.0,58.0,4.0,13.4,169.0,310.9,252.81
2018,6,14,6,15,571.0,64.0,4.0,13.75,217.5,369.8,304.68
2018,6,14,6,30,629.0,70.0,4.0,14.1,266.0,433.2,358.73
2018,6,14,6,45,669.0,75.5,3.95,14.4,317.0,489.79,405.63
2018,6,14,7,0,709.0,81.0,3.9,14.7,368.0,548.76,452.89
2018,6,14,7,15,741.0,84.0,3.85,15.3,419.5,599.32,491.71
2018,6,14,7,30,773.0,87.0,3.8,15.9,471.0,653.4,531.32
2018,6,14,7,45,797.5,90.0,3.75,16.45,521.5,702.68,565.26
2018,6,14,8,0,822.0,93.0,3.7,17.0,572.0,751.89,598.36
2018,6,14,8,15,839.5,94.5,3.65,17.7,618.5,793.4,624.77
2018,6,14,8,30,857.0,96.0,3.6,18.4,665.0,828.91,646.4
2018,6,14,8,45,871.0,98.0,3.55,19.1,709.0,865.6,668.52
2018,6,14,9,0,885.0,100.0,3.5,19.8,753.0,900.62,689.09
2018,6,14,9,15,897.0,100.5,3.5,20.4,792.0,930.33,706.29
2018,6,14,9,30,909.0,101.0,3.5,21.0,831.0,957.9,721.9
2018,6,14,9,45,919.0,100.5,3.45,21.6,864.5,980.2,733.51
2018,6,14,10,0,929.0,100.0,3.4,22.2,898.0,999.98,743.41
2018,6,14,10,15,933.5,102.0,3.45,22.7,925.0,1014.41,750.79
2018,6,14,10,30,938.0,104.0,3.5,23.2,952.0,1025.94,756.36
2018,6,14,10,45,941.0,105.5,3.55,23.65,972.0,1032.49,758.92
2018,6,14,11,0,944.0,107.0,3.6,24.1,992.0,1036.02,759.63
2018,6,14,11,15,945.0,108.0,3.75,24.35,1004.5,1034.04,758.19
2018,6,14,11,30,946.0,109.0,3.9,24.6,1017.0,1029.05,754.87
2018,6,14,11,45,944.5,111.5,4.0,24.85,1022.5,1020.15,748.75
2018,6,14,12,0,943.0,114.0,4.1,25.1,1028.0,1008.36,740.82
2018,6,14,12,15,940.5,115.0,4.2,25.05,1025.0,991.37,730.38
2018,6,14,12,30,938.0,116.0,4.3,25.0,1022.0,971.73,718.21
2018,6,14,12,45,932.5,118.0,4.4,24.9,1011.5,947.81,703.3
2018,6,14,13,0,927.0,120.0,4.5,24.8,1001.0,921.55,686.72
2018,6,14,13,15,922.0,119.5,4.55,24.55,983.5,891.18,667.63
2018,6,14,13,30,917.0,119.0,4.6,24.3,966.0,858.74,646.98
2018,6,14,13,45,910.5,119.0,4.6,24.05,942.0,823.68,624.0
2018,6,14,14,0,904.0,119.0,4.6,23.8,918.0,786.93,599.65
2018,6,14,14,15,897.5,117.5,4.6,23.45,888.5,747.31,573.26
2018,6,14,14,30,891.0,116.0,4.6,23.1,859.0,706.37,544.87
2018,6,14,14,45,881.5,113.5,4.6,22.75,822.5,661.48,511.89
2018,6,14,15,0,872.0,111.0,4.6,22.4,786.0,615.9,477.58
2018,6,14,15,15,860.0,109.0,4.6,22.4,745.5,568.89,440.69
2018,6,14,15,30,848.0,107.0,4.6,22.4,705.0,521.78,402.86
2018,6,14,15,45,834.5,103.5,4.5,21.55,660.0,469.08,360.96
2018,6,14,16,0,821.0,100.0,4.4,20.7,615.0,420.36,320.85
2018,6,14,16,15,805.5,95.5,4.3,20.25,567.5,370.75,278.53
2018,6,14,16,30,790.0,91.0,4.2,19.8,520.0,322.23,236.26
2018,6,14,16,45,768.0,86.5,4.1,19.4,470.5,273.29,193.34
2018,6,14,17,0,746.0,82.0,4.0,19.0,421.0,226.44,152.28
2018,6,14,17,15,715.0,77.0,3.9,18.55,370.5,179.91,113.01
2018,6,14,17,30,684.0,72.0,3.8,18.1,320.0,133.3,76.22
2018,6,14,17,45,640.0,66.5,3.7,17.6,270.0,91.9,48.66
2018,6,14,18,0,596.0,61.0,3.6,17.1,220.0,55.14,31.53
2018,6,14,18,15,528.0,54.0,3.45,16.6,173.5,37.61,27.61
2018,6,14,18,30,460.0,47.0,3.3,16.1,127.0,34.4,24.5
2018,6,14,18,45,356.0,38.5,3.15,15.55,88.5,29.58,19.68
2018,6,14,19,0,252.0,30.0,3.0,15.0,50.0,24.51,11.96
2018,6,14,19,15,140.5,17.5,2.95,14.65,27.5,17.2,0.0
2018,6,14,19,30,29.0,5.0,2.9,14.3,5.0,4.91,0.0
2018,6,14,19,45,14.5,2.5,2.85,14.0,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,42.5,8.0,3.45,12.75,9.5,0.0,0.0
2018,6,15,5,0,85.0,16.0,3.5,12.9,19.0,37.73,0.0
2018,6,15,5,15,203.0,29.0,3.6,13.15,50.0,108.78,60.96
2018,6,15,5,30,321.0,42.0,3.7,13.4,81.0,175.96,132.22
2018,6,15,5,45,414.0,49.0,3.8,13.7,123.5,236.9,187.26
2018,6,15,6,0,507.0,56.0,3.9,14.0,166.0,305.81,248.08
2018,6,15,6,15,564.5,63.0,3.9,14.35,214.5,365.25,300.25
2018,6,15,6,30,622.0,70.0,3.9,14.7,263.0,429.23,354.6
2018,6,15,6,45,662.0,74.5,3.9,15.05,313.0,484.32,400.24
2018,6,15,7,0,702.0,79.0,3.9,15.4,363.0,541.8,446.31
2018,6,15,7,15,732.0,82.5,3.95,16.0,413.5,591.43,484.6
2018,6,15,7,30,762.0,86.0,4.0,16.6,464.0,644.31,523.63
2018,6,15,7,45,785.5,89.0,4.0,17.15,513.5,692.45,557.0
2018,6,15,8,0,809.0,92.0,4.0,17.7,563.0,740.48,589.6
2018,6,15,8,15,825.5,94.0,4.0,18.2,609.0,781.35,616.42
2018,6,15,8,30,842.0,96.0,4.0,18.7,655.0,816.19,638.51
2018,6,15,8,45,855.0,98.0,4.05,19.2,697.5,851.63,661.01
2018,6,15,9,0,868.0,100.0,4.1,19.7,740.0,885.4,682.09
2018,6,15,9,15,874.0,104.0,4.1,20.05,777.0,913.11,698.89
2018,6,15,9,30,880.0,108.0,4.1,20.4,814.0,938.44,714.0
2018,6,15,9,45,883.0,112.0,4.1,20.7,845.5,958.44,725.55
2018,6,15,10,0,886.0,116.0,4.1,21.0,877.0,975.74,735.3
2018,6,15,10,15,892.0,117.5,4.15,21.2,903.5,990.55,744.01
2018,6,15,10,30,898.0,119.0,4.2,21.4,930.0,1002.62,750.96
2018,6,15,10,45,902.0,120.0,4.25,21.55,950.0,1009.39,754.59
2018,6,15,11,0,906.0,121.0,4.3,21.7,970.0,1013.26,756.43
2018,6,15,11,15,909.0,121.0,4.35,21.7,983.0,1012.24,755.54
2018,6,15,11,30,912.0,121.0,4.4,21.7,996.0,1008.32,752.86
2018,6,15,11,45,913.0,121.5,4.45,21.7,1002.0,1000.08,747.35
2018,6,15,12,0,914.0,122.0,4.5,21.7,1008.0,989.03,740.28
2018,6,15,12,15,912.5,123.0,4.6,21.6,1006.0,973.39,730.89
2018,6,15,12,30,911.0,124.0,4.7,21.5,1004.0,955.15,719.73
2018,6,15,12,45,907.5,124.5,4.75,21.4,994.5,932.14,704.9
2018,6,15,13,0,904.0,125.0,4.8,21.3,985.0,906.81,688.44
2018,6,15,13,15,901.0,123.5,4.85,21.05,968.5,877.81,669.76
2018,6,15,13,30,898.0,122.0,4.9,20.8,952.0,846.7,649.46
2018,6,15,13,45,894.0,120.5,4.95,20.6,929.0,812.83,626.9
2018,6,15,14,0,890.0,119.0,5.0,20.4,906.0,777.16,602.85
2018,6,15,14,15,883.5,117.0,5.05,20.1,876.5,737.63,575.96
2018,6,15,14,30,877.0,115.0,5.1,19.8,847.0,696.8,547.05
2018,6,15,14,45,868.5,113.0,5.1,19.45,812.0,653.6,514.55
2018,6,15,15,0,860.0,111.0,5.1,19.1,777.0,609.62,480.69
2018,6,15,15,15,848.0,108.5,5.1,19.1,736.5,562.71,443.15
2018,6,15,15,30,836.0,106.0,5.1,19.1,696.0,515.72,404.69
2018,6,15,15,45,823.5,102.5,5.05,18.35,652.0,464.03,362.75
2018,6,15,16,0,811.0,99.0,5.0,17.6,608.0,416.24,322.61
2018,6,15,16,15,796.5,94.0,4.9,17.2,561.5,367.03,279.86
2018,6,15,16,30,782.0,89.0,4.8,16.8,515.0,318.82,237.12
2018,6,15,16,45,761.0,84.5,4.7,16.4,466.0,270.52,194.04
2018,6,15,17,0,740.0,80.0,4.6,16.0,417.0,224.22,152.77
2018,6,15,17,15,709.0,75.5,4.5,15.6,367.0,178.39,113.47
2018,6,15,17,30,678.0,71.0,4.4,15.2,317.0,132.56,76.74
2018,6,15,17,45,635.0,65.5,4.3,14.85,268.0,91.47,48.85
2018,6,15,18,0,592.0,60.0,4.2,14.5,219.0,54.91,31.35
2018,6,15,18,15,519.0,54.0,4.05,14.1,172.5,37.54,27.85
2018,6,15,18,30,446.0,48.0,3.9,13.7,126.0,35.24,25.51
2018,6,15,18,45,336.0,39.5,3.75,13.25,87.5,30.47,20.68
2018,6,15,19,0,226.0,31.0,3.6,12.8,49.0,24.31,12.19
2018,6,15,19,15,124.5,18.0,3.65,12.7,27.0,17.69,0.0
2018,6,15,19,30,23.0,5.0,3.7,12.6,5.0,4.91,0.0
2018,6,15,19,45,11.5,2.5,3.7,12.45,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,16,4,45,38.0,8.0,2.5,12.55,9.0,0.0,0.0
2018,6,16,5,0,76.0,16.0,2.5,12.7,18.0,35.37,0.0
2018,6,16,5,15,190.0,29.5,2.55,13.0,49.0,105.36,58.7
2018,6,16,5,30,304.0,43.0,2.6,13.3,80.0,171.61,128.81
2018,6,16,5,45,396.5,51.5,2.6,13.6,123.0,232.33,183.27
2018,6,16,6,0,489.0,60.0,2.6,13.9,166.0,301.99,244.16
2018,6,16,6,15,550.5,66.0,2.6,14.4,214.0,361.57,295.76
2018,6,16,6,30,612.0,72.0,2.6,14.9,262.0,425.94,349.65
2018,6,16,6,45,656.0,76.5,2.6,15.4,313.0,482.95,395.96
2018,6,16,7,0,700.0,81.0,2.6,15.9,364.0,542.67,442.81
2018,6,16,7,15,732.0,84.0,2.55,16.55,415.0,592.87,480.43
2018,6,16,7,30,764.0,87.0,2.5,17.2,466.0,646.6,518.84
2018,6,16,7,45,789.5,89.0,2.5,17.9,516.0,695.17,551.32
2018,6,16,8,0,815.0,91.0,2.5,18.6,566.0,743.76,583.03
2018,6,16,8,15,833.0,93.5,2.45,19.3,613.0,786.62,609.6
2018,6,16,8,30,851.0,96.0,2.4,20.0,660.0,823.53,631.46
2018,6,16,8,45,865.0,97.0,2.4,20.7,703.0,858.99,652.33
2018,6,16,9,0,879.0,98.0,2.4,21.4,746.0,892.84,671.78
2018,6,16,9,15,888.0,100.0,2.4,22.0,784.0,921.39,687.7
2018,6,16,9,30,897.0,102.0,2.4,22.6,822.0,947.69,702.02
2018,6,16,9,45,904.0,104.0,2.45,23.2,855.0,969.7,713.92
2018,6,16,10,0,911.0,106.0,2.5,23.8,888.0,989.12,724.14
2018,6,16,10,15,916.0,107.5,2.55,24.25,914.5,1003.35,731.47
2018,6,16,10,30,921.0,109.0,2.6,24.7,941.0,1014.74,737.08
2018,6,16,10,45,924.5,110.0,2.7,25.1,961.0,1021.25,740.27
2018,6,16,11,0,928.0,111.0,2.8,25.5,981.0,1024.79,741.69
2018,6,16,11,15,930.0,112.0,2.95,25.75,994.0,1023.88,741.25
2018,6,16,11,30,932.0,113.0,3.1,26.0,1007.0,1019.99,738.97
2018,6,16,11,45,932.5,113.0,3.25,26.25,1012.0,1010.72,733.26
2018,6,16,12,0,933.0,113.0,3.4,26.5,1017.0,998.6,725.76
2018,6,16,12,15,931.5,114.0,3.55,26.5,1015.5,982.79,716.58
2018,6,16,12,30,930.0,115.0,3.7,26.5,1014.0,964.32,705.63
2018,6,16,12,45,927.0,115.5,3.9,26.5,1004.5,941.47,692.01
2018,6,16,13,0,924.0,116.0,4.1,26.5,995.0,916.2,676.65
2018,6,16,13,15,920.0,115.5,4.25,26.3,978.5,886.86,658.65
2018,6,16,13,30,916.0,115.0,4.4,26.1,962.0,855.39,639.01
2018,6,16,13,45,910.5,114.5,4.55,25.85,938.5,820.77,617.19
2018,6,16,14,0,905.0,114.0,4.7,25.6,915.0,784.41,594.11
2018,6,16,14,15,897.0,113.0,4.85,25.15,885.0,744.23,568.38
2018,6,16,14,30,889.0,112.0,5.0,24.7,855.0,702.84,540.74
2018,6,16,14,45,878.5,111.5,5.1,24.2,819.5,659.28,509.31
2018,6,16,15,0,868.0,111.0,5.2,23.7,784.0,615.08,476.51
2018,6,16,15,15,856.5,108.5,5.2,23.7,743.5,568.11,439.59
2018,6,16,15,30,845.0,106.0,5.2,23.7,703.0,521.0,401.72
2018,6,16,15,45,830.0,104.0,5.3,22.4,659.0,469.12,361.4
2018,6,16,16,0,815.0,102.0,5.4,21.1,615.0,421.35,322.75
2018,6,16,16,15,795.0,100.0,5.4,20.4,568.0,372.63,281.36
2018,6,16,16,30,775.0,98.0,5.4,19.7,521.0,325.44,240.35
2018,6,16,16,45,749.0,94.5,5.35,19.0,471.0,277.05,198.06
2018,6,16,17,0,723.0,91.0,5.3,18.3,421.0,227.67,155.13
2018,6,16,17,15,685.0,87.5,5.25,17.7,370.5,182.15,116.8
2018,6,16,17,30,647.0,84.0,5.2,17.1,320.0,140.56,84.16
2018,6,16,17,45,593.5,78.5,5.15,16.45,269.5,100.22,57.23
2018,6,16,18,0,540.0,73.0,5.1,15.8,219.0,65.5,40.63
2018,6,16,18,15,463.0,65.5,5.0,15.3,172.5,47.77,36.74
2018,6,16,18,30,386.0,58.0,4.9,14.8,126.0,43.45,32.58
2018,6,16,18,45,278.0,46.5,4.75,14.3,87.5,35.75,25.13
2018,6,16,19,0,170.0,35.0,4.6,13.8,49.0,27.68,14.8
2018,6,16,19,15,91.0,20.0,4.6,13.65,27.0,19.66,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.5,5.0,4.91,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.5,2.5,13.25,2.5,0.0,0.0
2018,6,17,5,0,2.0,5.0,2.5,13.3,5.0,5.43,0.0
2018,6,17,5,15,1.0,11.5,2.55,13.5,11.5,11.39,1.64
2018,6,17,5,30,0.0,18.0,2.6,13.7,18.0,17.36,8.59
2018,6,17,5,45,0.0,28.5,2.6,13.9,28.5,27.51,17.53
2018,6,17,6,0,0.0,39.0,2.6,14.1,39.0,37.66,26.41
2018,6,17,6,15,14.0,66.5,2.55,14.35,71.0,72.25,56.03
2018,6,17,6,30,28.0,94.0,2.5,14.6,103.0,113.06,90.64
2018,6,17,6,45,95.0,124.0,2.5,14.85,161.0,192.48,157.59
2018,6,17,7,0,162.0,154.0,2.5,15.1,219.0,271.08,222.48
2018,6,17,7,15,236.5,171.0,2.45,15.4,280.5,352.51,288.22
2018,6,17,7,30,311.0,188.0,2.4,15.7,342.0,431.63,350.49
2018,6,17,7,45,338.5,203.0,2.35,16.0,386.5,478.64,385.65
2018,6,17,8,0,366.0,218.0,2.3,16.3,431.0,526.8,421.05
2018,6,17,8,15,303.0,254.0,2.25,16.6,440.0,526.28,416.83
2018,6,17,8,30,240.0,290.0,2.2,16.9,449.0,520.61,408.91
2018,6,17,8,45,242.0,310.5,2.15,17.2,480.0,549.32,428.48
2018,6,17,9,0,244.0,331.0,2.1,17.5,511.0,577.22,446.94
2018,6,17,9,15,398.0,293.5,2.05,17.85,605.0,688.58,529.82
2018,6,17,9,30,552.0,256.0,2.0,18.2,699.0,797.49,607.47
2018,6,17,9,45,648.5,221.0,1.95,18.55,762.0,861.75,650.67
2018,6,17,10,0,745.0,186.0,1.9,18.9,825.0,923.62,689.21
2018,6,17,10,15,804.5,161.0,1.9,19.6,870.5,956.98,707.81
2018,6,17,10,30,864.0,136.0,1.9,20.3,916.0,987.08,724.37
2018,6,17,10,45,853.0,145.0,1.85,20.95,929.5,987.05,720.9
2018,6,17,11,0,842.0,154.0,1.8,21.6,943.0,984.03,715.96
2018,6,17,11,15,853.5,150.0,1.85,22.05,959.5,987.3,717.05
2018,6,17,11,30,865.0,146.0,1.9,22.5,976.0,987.84,716.42
2018,6,17,11,45,877.5,139.5,1.95,23.0,986.0,984.12,713.04
2018,6,17,12,0,890.0,133.0,2.0,23.5,996.0,977.57,707.98
2018,6,17,12,15,892.0,132.0,2.1,23.85,995.5,963.62,699.24
2018,6,17,12,30,894.0,131.0,2.2,24.2,995.0,947.06,688.88
2018,6,17,12,45,894.5,128.5,2.3,24.5,986.5,925.18,675.17
2018,6,17,13,0,895.0,126.0,2.4,24.8,978.0,900.87,659.83
2018,6,17,13,15,892.0,125.5,2.45,25.0,962.5,873.11,641.98
2018,6,17,13,30,889.0,125.0,2.5,25.2,947.0,843.26,622.66
2018,6,17,13,45,884.5,124.0,2.55,25.35,924.5,809.8,600.93
2018,6,17,14,0,880.0,123.0,2.6,25.5,902.0,774.59,577.85
2018,6,17,14,15,873.5,121.0,2.65,25.5,873.0,735.46,552.18
2018,6,17,14,30,867.0,119.0,2.7,25.5,844.0,695.05,524.54
2018,6,17,14,45,858.0,117.0,2.75,25.5,809.0,651.96,493.45
2018,6,17,15,0,849.0,115.0,2.8,25.5,774.0,608.16,461.09
2018,6,17,15,15,837.0,113.0,2.8,25.5,734.0,562.18,426.17
2018,6,17,15,30,825.0,111.0,2.8,25.5,694.0,512.73,387.92
2018,6,17,15,45,811.5,107.0,2.85,25.2,650.0,464.11,349.8
2018,6,17,16,0,798.0,103.0,2.9,24.9,606.0,416.04,310.96
2018,6,17,16,15,780.0,99.5,2.9,24.6,559.0,367.5,270.73
2018,6,17,16,30,762.0,96.0,2.9,24.3,512.0,320.31,230.71
2018,6,17,16,45,737.5,92.0,2.9,24.0,463.0,272.48,189.89
2018,6,17,17,0,713.0,88.0,2.9,23.7,414.0,223.68,148.43
2018,6,17,17,15,678.5,83.5,2.95,23.1,364.0,178.34,111.2
2018,6,17,17,30,644.0,79.0,3.0,22.5,314.0,136.58,79.05
2018,6,17,17,45,597.0,73.0,3.05,21.95,265.0,96.33,52.44
2018,6,17,18,0,550.0,67.0,3.1,21.4,216.0,61.02,35.5
2018,6,17,18,15,481.0,60.0,3.0,20.55,170.5,42.66,31.53
2018,6,17,18,30,412.0,53.0,2.9,19.7,125.0,39.78,28.77
2018,6,17,18,45,313.0,42.0,2.8,18.85,87.0,32.79,22.16
2018,6,17,19,0,214.0,31.0,2.7,18.0,49.0,24.24,12.18
2018,6,17,19,15,118.5,18.0,2.75,17.4,27.0,17.69,0.0
2018,6,17,19,30,23.0,5.0,2.8,16.8,5.0,4.91,0.0
2018,6,17,19,45,11.5,2.5,2.8,16.2,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,18,4,45,3.0,2.0,1.45,12.7,2.0,0.0,0.0
2018,6,18,5,0,6.0,4.0,1.6,13.1,4.0,5.48,0.0
2018,6,18,5,15,3.0,8.0,1.7,13.65,8.0,8.68,0.0
2018,6,18,5,30,0.0,12.0,1.8,14.2,12.0,11.57,3.82
2018,6,18,5,45,0.0,19.0,1.9,14.8,19.0,18.32,9.76
2018,6,18,6,0,0.0,26.0,2.0,15.4,26.0,25.09,15.64
2018,6,18,6,15,0.0,36.0,1.95,15.95,36.0,34.75,23.92
2018,6,18,6,30,0.0,46.0,1.9,16.5,46.0,44.43,32.08
2018,6,18,6,45,0.5,72.0,1.85,17.0,72.0,70.04,53.48
2018,6,18,7,0,1.0,98.0,1.8,17.5,98.0,96.75,75.4
2018,6,18,7,15,28.5,145.0,1.75,18.15,159.0,169.34,134.86
2018,6,18,7,30,56.0,192.0,1.7,18.8,220.0,240.79,191.54
2018,6,18,7,45,174.5,209.0,1.7,19.45,308.0,355.53,282.7
2018,6,18,8,0,293.0,226.0,1.7,20.1,396.0,479.2,376.69
2018,6,18,8,15,535.5,172.5,1.75,20.8,515.0,632.64,492.33
2018,6,18,8,30,778.0,119.0,1.8,21.5,634.0,792.7,603.22
2018,6,18,8,45,800.5,118.0,1.85,22.2,678.5,831.34,625.3
2018,6,18,9,0,823.0,117.0,1.9,22.9,723.0,868.9,647.53
2018,6,18,9,15,831.0,120.5,2.05,23.45,760.0,896.89,664.53
2018,6,18,9,30,839.0,124.0,2.2,24.0,797.0,917.17,676.45
2018,6,18,9,45,844.5,128.0,2.3,24.55,829.0,938.8,688.84
2018,6,18,10,0,850.0,132.0,2.4,25.1,861.0,957.93,699.57
2018,6,18,10,15,856.5,133.5,2.5,25.5,887.5,972.84,708.01
2018,6,18,10,30,863.0,135.0,2.6,25.9,914.0,985.11,714.84
2018,6,18,10,45,767.5,196.5,2.7,26.35,901.0,961.74,698.55
2018,6,18,11,0,672.0,258.0,2.8,26.8,888.0,932.74,678.92
2018,6,18,11,15,591.5,313.0,2.9,27.15,873.0,903.83,656.83
2018,6,18,11,30,511.0,368.0,3.0,27.5,858.0,873.91,633.84
2018,6,18,11,45,530.0,357.5,3.05,27.9,868.5,873.37,633.46
2018,6,18,12,0,549.0,347.0,3.1,28.3,879.0,870.85,631.56
2018,6,18,12,15,599.5,316.0,3.25,28.4,896.0,874.55,636.3
2018,6,18,12,30,650.0,285.0,3.4,28.5,913.0,876.75,639.9
2018,6,18,12,45,691.5,258.0,3.5,28.65,921.0,871.18,637.63
2018,6,18,13,0,733.0,231.0,3.6,28.8,929.0,862.19,632.35
2018,6,18,13,15,802.5,183.5,3.65,28.75,935.5,853.53,627.35
2018,6,18,13,30,872.0,136.0,3.7,28.7,942.0,840.09,619.19
2018,6,18,13,45,868.0,134.0,3.75,28.6,920.0,806.61,597.58
2018,6,18,14,0,864.0,132.0,3.8,28.5,898.0,771.4,574.73
2018,6,18,14,15,861.5,128.5,3.8,28.25,870.5,734.32,550.52
2018,6,18,14,30,859.0,125.0,3.8,28.0,843.0,695.71,523.99
2018,6,18,14,45,861.0,117.0,3.8,27.7,811.0,654.5,494.65
2018,6,18,15,0,863.0,109.0,3.8,27.4,779.0,611.71,463.4
2018,6,18,15,15,851.5,107.0,3.8,27.4,739.0,565.44,428.08
2018,6,18,15,30,840.0,105.0,3.8,27.4,699.0,519.04,391.81
2018,6,18,15,45,826.5,101.5,3.75,26.7,655.0,466.74,351.29
2018,6,18,16,0,813.0,98.0,3.7,26.0,611.0,418.42,312.49
2018,6,18,16,15,796.0,94.5,3.65,25.55,564.0,369.55,271.94
2018,6,18,16,30,779.0,91.0,3.6,25.1,517.0,321.9,231.49
2018,6,18,16,45,755.0,87.0,3.55,24.65,467.5,273.36,190.04
2018,6,18,17,0,731.0,83.0,3.5,24.2,418.0,227.1,150.46
2018,6,18,17,15,698.0,79.0,3.4,23.5,368.0,178.49,110.47
2018,6,18,17,30,665.0,75.0,3.3,22.8,318.0,136.36,77.88
2018,6,18,17,45,619.0,69.0,3.15,22.1,268.5,95.12,50.49
2018,6,18,18,0,573.0,63.0,3.0,21.4,219.0,58.71,32.9
2018,6,18,18,15,506.0,56.0,2.8,20.6,173.0,39.08,28.42
2018,6,18,18,30,439.0,49.0,2.6,19.8,127.0,35.96,25.48
2018,6,18,18,45,339.0,39.5,2.35,18.95,88.5,30.26,20.04
2018,6,18,19,0,239.0,30.0,2.1,18.1,50.0,24.19,12.29
2018,6,18,19,15,133.0,17.5,2.15,17.6,27.5,17.2,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.1,5.0,4.91,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.6,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,4,45,10.0,3.0,2.25,13.45,3.5,0.0,0.0
2018,6,19,5,0,20.0,6.0,2.3,13.6,7.0,11.04,0.0
2018,6,19,5,15,83.0,17.0,2.35,13.9,26.5,54.36,27.1
2018,6,19,5,30,146.0,28.0,2.4,14.2,46.0,95.36,69.7
2018,6,19,5,45,163.0,32.0,2.4,14.55,60.5,111.79,86.4
2018,6,19,6,0,180.0,36.0,2.4,14.9,75.0,130.39,104.07
2018,6,19,6,15,90.0,44.0,2.4,15.25,63.5,96.46,76.73
2018,6,19,6,30,0.0,52.0,2.4,15.6,52.0,50.23,37.08
2018,6,19,6,45,0.0,68.5,2.4,16.0,68.5,66.22,50.47
2018,6,19,7,0,0.0,85.0,2.4,16.4,85.0,82.69,64.03
2018,6,19,7,15,2.5,113.5,2.35,16.95,114.5,113.28,89.03
2018,6,19,7,30,5.0,142.0,2.3,17.5,144.0,144.13,113.75
2018,6,19,7,45,10.5,168.5,2.3,18.1,174.0,175.26,138.32
2018,6,19,8,0,16.0,195.0,2.3,18.7,204.0,206.69,162.69
2018,6,19,8,15,30.0,227.0,2.3,19.5,246.0,258.76,202.89
2018,6,19,8,30,44.0,259.0,2.3,20.3,288.0,304.65,237.34
2018,6,19,8,45,116.0,274.0,2.25,21.15,357.5,391.35,303.88
2018,6,19,9,0,188.0,289.0,2.2,22.0,427.0,472.68,364.21
2018,6,19,9,15,332.0,271.0,2.25,22.65,531.0,595.38,455.41
2018,6,19,9,30,476.0,253.0,2.3,23.3,635.0,723.55,546.58
2018,6,19,9,45,693.5,176.0,2.3,24.0,757.5,856.25,637.3
2018,6,19,10,0,911.0,99.0,2.3,24.7,880.0,981.5,715.85
2018,6,19,10,15,917.5,100.0,2.35,25.2,907.5,996.85,722.65
2018,6,19,10,30,924.0,101.0,2.4,25.7,935.0,1009.4,728.83
2018,6,19,10,45,928.0,101.5,2.45,26.25,955.0,1016.09,731.23
2018,6,19,11,0,932.0,102.0,2.5,26.8,975.0,1019.83,731.9
2018,6,19,11,15,935.0,102.5,2.6,27.05,989.0,1019.61,731.54
2018,6,19,11,30,938.0,103.0,2.7,27.3,1003.0,1016.39,729.39
2018,6,19,11,45,939.5,103.0,2.8,27.6,1009.0,1008.26,724.06
2018,6,19,12,0,941.0,103.0,2.9,27.9,1015.0,997.22,716.96
2018,6,19,12,15,937.0,106.0,2.95,28.05,1013.0,981.13,706.69
2018,6,19,12,30,933.0,109.0,3.0,28.2,1011.0,962.39,694.8
2018,6,19,12,45,927.0,111.5,3.05,28.35,1001.0,938.86,679.83
2018,6,19,13,0,921.0,114.0,3.1,28.5,991.0,913.02,663.36
2018,6,19,13,15,918.0,113.0,3.15,28.5,975.0,884.26,645.3
2018,6,19,13,30,915.0,112.0,3.2,28.5,959.0,853.32,625.71
2018,6,19,13,45,910.0,111.5,3.25,28.55,936.0,819.24,603.76
2018,6,19,14,0,905.0,111.0,3.3,28.6,913.0,783.38,580.43
2018,6,19,14,15,898.5,109.5,3.3,28.45,883.5,743.91,554.65
2018,6,19,14,30,892.0,108.0,3.3,28.3,854.0,703.11,527.38
2018,6,19,14,45,883.0,106.5,3.35,28.15,819.0,659.56,496.29
2018,6,19,15,0,874.0,105.0,3.4,28.0,784.0,615.25,463.87
2018,6,19,15,15,863.0,102.5,3.4,28.0,743.5,568.37,428.37
2018,6,19,15,30,852.0,100.0,3.4,28.0,703.0,521.29,391.85
2018,6,19,15,45,837.5,98.0,3.4,27.3,659.0,473.06,354.53
2018,6,19,16,0,823.0,96.0,3.4,26.6,615.0,421.42,313.58
2018,6,19,16,15,804.5,93.0,3.4,25.95,567.5,371.96,273.05
2018,6,19,16,30,786.0,90.0,3.4,25.3,520.0,323.87,232.61
2018,6,19,16,45,762.0,86.0,3.4,24.65,470.5,274.98,191.1
2018,6,19,17,0,738.0,82.0,3.4,24.0,421.0,228.36,151.36
2018,6,19,17,15,705.5,78.0,3.3,23.05,371.0,182.73,113.76
2018,6,19,17,30,673.0,74.0,3.2,22.1,321.0,137.07,78.3
2018,6,19,17,45,627.5,69.0,3.15,21.15,271.5,96.28,51.21
2018,6,19,18,0,582.0,64.0,3.1,20.2,222.0,60.29,33.95
2018,6,19,18,15,516.5,56.5,3.05,19.3,175.5,39.47,28.93
2018,6,19,18,30,451.0,49.0,3.0,18.4,129.0,35.91,25.6
2018,6,19,18,45,352.0,39.5,2.9,17.45,90.5,30.2,20.15
2018,6,19,19,0,253.0,30.0,2.8,16.5,52.0,24.13,12.47
2018,6,19,19,15,141.5,17.5,2.8,15.95,28.5,17.2,0.0
2018,6,19,19,30,30.0,5.0,2.8,15.4,5.0,4.91,0.0
2018,6,19,19,45,15.0,2.5,2.8,14.9,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,20,4,45,58.0,7.0,2.35,11.7,9.0,0.0,0.0
2018,6,20,5,0,116.0,14.0,2.5,11.9,18.0,43.52,0.0
2018,6,20,5,15,249.0,25.0,2.6,12.45,50.0,117.0,62.71
2018,6,20,5,30,382.0,36.0,2.7,13.0,82.0,190.65,142.53
2018,6,20,5,45,352.5,39.5,2.75,13.55,97.0,200.65,157.87
2018,6,20,6,0,323.0,43.0,2.8,14.1,112.0,207.3,167.61
2018,6,20,6,15,161.5,53.0,2.8,14.6,87.5,142.35,115.69
2018,6,20,6,30,0.0,63.0,2.8,15.1,63.0,60.92,46.16
2018,6,20,6,45,0.0,81.0,2.8,15.6,81.0,79.07,61.36
2018,6,20,7,0,0.0,99.0,2.8,16.1,99.0,97.19,76.19
2018,6,20,7,15,3.5,128.0,2.85,16.7,129.5,129.13,102.23
2018,6,20,7,30,7.0,157.0,2.9,17.3,160.0,161.35,127.97
2018,6,20,7,45,24.0,191.0,2.9,17.95,204.5,209.03,166.06
2018,6,20,8,0,41.0,225.0,2.9,18.6,249.0,265.91,210.52
2018,6,20,8,15,58.0,245.0,2.9,19.2,282.0,301.1,237.29
2018,6,20,8,30,75.0,265.0,2.9,19.8,315.0,337.12,264.32
2018,6,20,8,45,79.0,283.5,2.95,20.4,339.0,360.96,281.25
2018,6,20,9,0,83.0,302.0,3.0,21.0,363.0,384.71,297.95
2018,6,20,9,15,276.5,284.5,3.0,21.55,503.5,559.45,432.54
2018,6,20,9,30,470.0,267.0,3.0,22.1,644.0,732.83,558.94
2018,6,20,9,45,687.5,191.5,3.05,22.6,768.0,867.14,653.38
2018,6,20,10,0,905.0,116.0,3.1,23.1,892.0,993.66,735.39
2018,6,20,10,15,911.5,117.0,3.15,23.5,919.5,1008.82,742.55
2018,6,20,10,30,918.0,118.0,3.2,23.9,947.0,1021.2,748.94
2018,6,20,10,45,923.5,118.5,3.25,24.3,968.0,1029.21,752.58
2018,6,20,11,0,929.0,119.0,3.3,24.7,989.0,1034.29,754.45
2018,6,20,11,15,933.0,119.0,3.45,24.9,1003.5,1034.41,754.61
2018,6,20,11,30,937.0,119.0,3.6,25.1,1018.0,1031.55,752.93
2018,6,20,11,45,939.5,118.5,3.7,25.25,1024.5,1023.78,747.91
2018,6,20,12,0,942.0,118.0,3.8,25.4,1031.0,1013.1,741.1
2018,6,20,12,15,942.5,117.0,3.9,25.3,1029.5,997.21,731.65
2018,6,20,12,30,943.0,116.0,4.0,25.2,1028.0,978.59,720.44
2018,6,20,12,45,942.0,115.0,4.1,25.1,1019.0,955.97,706.54
2018,6,20,13,0,941.0,114.0,4.2,25.0,1010.0,930.83,690.91
2018,6,20,13,15,938.5,113.0,4.25,24.75,994.0,901.98,672.85
2018,6,20,13,30,936.0,112.0,4.3,24.5,978.0,870.89,653.14
2018,6,20,13,45,932.5,110.0,4.35,24.25,955.0,835.96,630.62
2018,6,20,14,0,929.0,108.0,4.4,24.0,932.0,799.11,606.56
2018,6,20,14,15,923.0,106.5,4.4,23.7,902.5,759.17,580.0
2018,6,20,14,30,917.0,105.0,4.4,23.4,873.0,717.8,552.03
2018,6,20,14,45,909.5,103.0,4.4,23.1,837.5,673.79,519.81
2018,6,20,15,0,902.0,101.0,4.4,22.8,802.0,628.84,486.11
2018,6,20,15,15,891.0,98.5,4.4,22.8,761.0,580.77,448.68
2018,6,20,15,30,880.0,96.0,4.4,22.8,720.0,532.48,410.16
2018,6,20,15,45,866.5,94.0,4.25,22.1,675.5,483.45,370.85
2018,6,20,16,0,853.0,92.0,4.1,21.4,631.0,434.81,330.78
2018,6,20,16,15,836.0,88.5,4.0,20.9,582.5,380.08,284.87
2018,6,20,16,30,819.0,85.0,3.9,20.4,534.0,330.5,241.97
2018,6,20,16,45,796.0,81.5,3.85,19.9,483.5,280.71,198.5
2018,6,20,17,0,773.0,78.0,3.8,19.4,433.0,233.08,156.81
2018,6,20,17,15,742.0,74.0,3.65,18.7,382.0,185.96,116.93
2018,6,20,17,30,711.0,70.0,3.5,18.0,331.0,142.1,82.11
2018,6,20,17,45,668.0,64.5,3.4,17.35,280.5,96.08,50.23
2018,6,20,18,0,625.0,59.0,3.3,16.7,230.0,57.76,31.27
2018,6,20,18,15,560.5,53.0,3.15,16.05,183.0,36.45,26.68
2018,6,20,18,30,496.0,47.0,3.0,15.4,136.0,34.06,24.33
2018,6,20,18,45,395.5,39.0,2.9,14.8,96.0,29.69,19.97
2018,6,20,19,0,295.0,31.0,2.8,14.2,56.0,25.12,13.5
2018,6,20,19,15,167.0,18.5,2.75,13.85,31.0,18.18,0.0
2018,6,20,19,30,39.0,6.0,2.7,13.5,6.0,5.9,0.0
2018,6,20,19,45,19.5,3.0,2.65,13.2,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,58.0,7.0,2.85,12.1,9.0,0.0,0.0
2018,6,21,5,0,116.0,14.0,3.0,12.3,18.0,43.45,0.0
2018,6,21,5,15,253.5,25.0,3.05,12.65,50.5,118.01,62.25
2018,6,21,5,30,391.0,36.0,3.1,13.0,83.0,193.54,144.61
2018,6,21,5,45,329.0,41.5,3.15,13.3,93.5,193.48,152.39
2018,6,21,6,0,267.0,47.0,3.2,13.6,104.0,183.24,148.25
2018,6,21,6,15,133.5,65.0,3.2,14.1,93.5,143.13,116.39
2018,6,21,6,30,0.0,83.0,3.2,14.6,83.0,82.06,64.12
2018,6,21,6,45,22.0,114.0,3.2,15.1,123.0,131.84,106.08
2018,6,21,7,0,44.0,145.0,3.2,15.6,163.0,179.91,145.8
2018,6,21,7,15,204.0,159.0,3.15,16.2,257.5,316.73,259.47
2018,6,21,7,30,364.0,173.0,3.1,16.8,352.0,451.08,366.97
2018,6,21,7,45,563.5,140.0,3.1,17.35,450.5,586.72,472.98
2018,6,21,8,0,763.0,107.0,3.1,17.9,549.0,720.0,571.28
2018,6,21,8,15,824.5,96.5,3.1,18.55,610.5,781.68,611.98
2018,6,21,8,30,886.0,86.0,3.1,19.2,672.0,840.15,649.89
2018,6,21,8,45,898.0,88.5,3.05,19.8,716.0,876.73,671.54
2018,6,21,9,0,910.0,91.0,3.0,20.4,760.0,911.49,691.75
2018,6,21,9,15,920.0,92.0,2.95,21.0,799.0,940.77,707.93
2018,6,21,9,30,930.0,93.0,2.9,21.6,838.0,967.78,722.44
2018,6,21,9,45,938.5,94.0,2.9,22.25,872.0,990.93,734.54
2018,6,21,10,0,947.0,95.0,2.9,22.9,906.0,1011.46,744.89
2018,6,21,10,15,952.5,96.0,2.85,23.45,933.5,1026.33,751.38
2018,6,21,10,30,958.0,97.0,2.8,24.0,961.0,1038.27,756.05
2018,6,21,10,45,962.0,97.5,2.8,24.6,982.0,1045.21,757.91
2018,6,21,11,0,966.0,98.0,2.8,25.2,1003.0,1049.1,757.96
2018,6,21,11,15,968.5,98.5,2.8,25.55,1016.5,1048.43,755.98
2018,6,21,11,30,971.0,99.0,2.8,25.9,1030.0,1044.66,752.19
2018,6,21,11,45,972.0,99.0,2.85,26.3,1036.0,1035.88,745.68
2018,6,21,12,0,973.0,99.0,2.9,26.7,1042.0,1024.1,737.39
2018,6,21,12,15,967.5,102.5,3.0,26.9,1039.0,1006.73,726.62
2018,6,21,12,30,962.0,106.0,3.1,27.1,1036.0,986.66,714.14
2018,6,21,12,45,954.0,110.0,3.15,27.3,1025.5,962.27,698.47
2018,6,21,13,0,946.0,114.0,3.2,27.5,1015.0,935.54,681.29
2018,6,21,13,15,943.0,113.5,3.3,27.6,999.0,906.65,663.22
2018,6,21,13,30,940.0,113.0,3.4,27.7,983.0,875.51,643.53
2018,6,21,13,45,936.0,111.5,3.45,27.75,960.0,840.55,620.97
2018,6,21,14,0,932.0,110.0,3.5,27.8,937.0,803.68,596.95
2018,6,21,14,15,927.0,108.5,3.5,27.65,908.0,764.36,571.26
2018,6,21,14,30,922.0,107.0,3.5,27.5,879.0,723.53,544.17
2018,6,21,14,45,915.0,104.5,3.55,27.35,843.5,679.19,512.5
2018,6,21,15,0,908.0,102.0,3.6,27.2,808.0,633.87,479.31
2018,6,21,15,15,897.0,100.0,3.6,27.2,767.0,586.0,442.98
2018,6,21,15,30,886.0,98.0,3.6,27.2,726.0,537.88,405.55
2018,6,21,15,45,873.5,95.0,3.45,26.6,681.5,488.14,366.59
2018,6,21,16,0,861.0,92.0,3.3,26.0,637.0,438.7,326.74
2018,6,21,16,15,844.0,89.0,3.25,25.6,588.5,384.02,281.88
2018,6,21,16,30,827.0,86.0,3.2,25.2,540.0,334.5,239.91
2018,6,21,16,45,803.5,83.0,3.1,24.8,489.5,284.61,197.22
2018,6,21,17,0,780.0,80.0,3.0,24.4,439.0,236.92,156.31
2018,6,21,17,15,749.0,76.0,2.9,23.65,387.5,189.45,117.04
2018,6,21,17,30,718.0,72.0,2.8,22.9,336.0,145.24,82.66
2018,6,21,17,45,673.0,66.5,2.7,22.15,284.5,98.56,50.96
2018,6,21,18,0,628.0,61.0,2.6,21.4,233.0,59.92,32.13
2018,6,21,18,15,560.0,55.0,2.25,20.3,185.0,38.12,27.63
2018,6,21,18,30,492.0,49.0,1.9,19.2,137.0,35.84,25.47
2018,6,21,18,45,387.0,40.0,1.55,18.1,96.0,30.6,20.47
2018,6,21,19,0,282.0,31.0,1.2,17.0,55.0,25.07,13.38
2018,6,21,19,15,158.5,18.5,1.2,16.45,30.5,18.18,0.0
2018,6,21,19,30,35.0,6.0,1.2,15.9,6.0,5.9,0.0
2018,6,21,19,45,17.5,3.0,1.2,15.4,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
