Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.55,12.25,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.7,12.7,16.0,36.52,0.0
2018,6,22,5,15,221.5,25.5,1.8,13.4,48.0,108.44,55.74
2018,6,22,5,30,350.0,38.0,1.9,14.1,80.0,180.94,134.23
2018,6,22,5,45,439.0,46.5,2.05,14.8,123.5,242.46,189.44
2018,6,22,6,0,528.0,55.0,2.2,15.5,167.0,312.02,249.81
2018,6,22,6,15,586.5,61.5,2.1,16.35,216.5,372.14,300.97
2018,6,22,6,30,645.0,68.0,2.0,17.2,266.0,436.89,353.8
2018,6,22,6,45,686.0,72.5,1.9,18.05,317.5,493.48,398.13
2018,6,22,7,0,727.0,77.0,1.8,18.9,369.0,550.28,440.77
2018,6,22,7,15,756.5,81.0,1.7,20.05,420.5,603.5,478.22
2018,6,22,7,30,786.0,85.0,1.6,21.2,472.0,657.58,513.97
2018,6,22,7,45,808.0,88.5,1.5,22.3,522.5,706.14,543.4
2018,6,22,8,0,830.0,92.0,1.4,23.4,573.0,754.47,571.54
2018,6,22,8,15,847.5,95.0,1.4,24.35,621.0,798.09,596.87
2018,6,22,8,30,865.0,98.0,1.4,25.3,669.0,835.68,617.61
2018,6,22,8,45,878.5,100.0,1.4,26.2,713.0,872.35,637.49
2018,6,22,9,0,892.0,102.0,1.4,27.1,757.0,907.33,655.9
2018,6,22,9,15,900.0,104.5,1.45,28.05,795.5,935.96,670.54
2018,6,22,9,30,908.0,107.0,1.5,29.0,834.0,962.27,683.63
2018,6,22,9,45,913.5,110.0,1.6,29.9,867.0,984.28,694.79
2018,6,22,10,0,919.0,113.0,1.7,30.8,900.0,1003.61,704.28
2018,6,22,10,15,925.0,114.5,1.75,31.7,928.0,1019.07,710.73
2018,6,22,10,30,931.0,116.0,1.8,32.6,956.0,1031.68,715.51
2018,6,22,10,45,936.0,116.5,1.85,33.5,977.0,1039.35,717.37
2018,6,22,11,0,941.0,117.0,1.9,34.4,998.0,1044.05,717.56
2018,6,22,11,15,943.0,117.5,1.95,34.95,1011.0,1042.8,715.33
2018,6,22,11,30,945.0,118.0,2.0,35.5,1024.0,1038.54,711.44
2018,6,22,11,45,946.5,117.5,2.1,36.05,1030.0,1029.82,705.6
2018,6,22,12,0,948.0,117.0,2.2,36.6,1036.0,1018.2,698.07
2018,6,22,12,15,946.0,118.0,2.3,36.75,1034.0,1001.91,688.9
2018,6,22,12,30,944.0,119.0,2.4,36.9,1032.0,982.92,678.1
2018,6,22,12,45,940.0,119.5,2.55,37.1,1022.0,959.07,664.57
2018,6,22,13,0,936.0,120.0,2.7,37.3,1012.0,932.82,649.41
2018,6,22,13,15,932.5,120.0,2.8,37.2,996.0,904.23,633.05
2018,6,22,13,30,929.0,120.0,2.9,37.1,980.0,873.44,615.13
2018,6,22,13,45,924.0,118.5,3.05,37.05,956.5,838.03,594.19
2018,6,22,14,0,919.0,117.0,3.2,37.0,933.0,800.82,571.77
2018,6,22,14,15,911.5,116.0,3.25,36.75,903.0,760.63,547.03
2018,6,22,14,30,904.0,115.0,3.3,36.5,873.0,719.14,520.71
2018,6,22,14,45,894.5,113.5,3.35,36.25,837.0,674.81,490.47
2018,6,22,15,0,885.0,112.0,3.4,36.0,801.0,629.72,458.91
2018,6,22,15,15,873.5,109.5,3.4,36.0,760.0,582.09,424.15
2018,6,22,15,30,862.0,107.0,3.4,36.0,719.0,534.27,388.39
2018,6,22,15,45,846.5,104.5,3.45,35.15,673.5,480.98,349.22
2018,6,22,16,0,831.0,102.0,3.5,34.3,628.0,431.79,311.63
2018,6,22,16,15,812.0,98.5,3.45,33.7,579.5,381.29,271.56
2018,6,22,16,30,793.0,95.0,3.4,33.1,531.0,332.21,231.62
2018,6,22,16,45,768.5,91.0,3.35,32.45,480.5,282.79,191.04
2018,6,22,17,0,744.0,87.0,3.3,31.8,430.0,235.7,152.18
2018,6,22,17,15,711.0,82.5,3.1,30.75,379.0,185.76,112.43
2018,6,22,17,30,678.0,78.0,2.9,29.7,328.0,142.46,79.83
2018,6,22,17,45,632.0,72.0,2.7,28.6,277.5,100.45,52.48
2018,6,22,18,0,586.0,66.0,2.5,27.5,227.0,63.29,34.59
2018,6,22,18,15,518.0,59.0,2.15,26.05,180.0,41.53,29.82
2018,6,22,18,30,450.0,52.0,1.8,24.6,133.0,38.56,27.16
2018,6,22,18,45,347.5,42.0,1.45,23.15,93.0,32.51,21.58
2018,6,22,19,0,245.0,32.0,1.1,21.7,53.0,24.99,13.07
2018,6,22,19,15,136.0,18.5,1.1,21.05,29.0,18.18,0.0
2018,6,22,19,30,27.0,5.0,1.1,20.4,5.0,4.91,0.0
2018,6,22,19,45,13.5,2.5,1.15,19.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,4,45,45.0,6.5,1.3,14.8,8.0,0.0,0.0
2018,6,23,5,0,90.0,13.0,1.4,15.2,16.0,35.68,0.0
2018,6,23,5,15,218.0,25.0,1.55,15.95,47.0,106.52,52.87
2018,6,23,5,30,346.0,37.0,1.7,16.7,78.0,178.26,130.64
2018,6,23,5,45,437.5,44.5,1.8,17.4,121.0,239.32,184.86
2018,6,23,6,0,529.0,52.0,1.9,18.1,164.0,308.64,244.3
2018,6,23,6,15,589.0,57.5,1.85,19.0,213.0,368.24,294.48
2018,6,23,6,30,649.0,63.0,1.8,19.9,262.0,432.63,346.49
2018,6,23,6,45,691.5,67.0,1.75,20.85,313.5,487.5,389.1
2018,6,23,7,0,734.0,71.0,1.7,21.8,365.0,547.32,433.52
2018,6,23,7,15,763.5,74.0,1.75,23.1,416.0,599.62,470.43
2018,6,23,7,30,793.0,77.0,1.8,24.4,467.0,652.8,505.63
2018,6,23,7,45,815.5,79.5,1.9,25.7,517.0,700.84,535.64
2018,6,23,8,0,838.0,82.0,2.0,27.0,567.0,744.08,561.54
2018,6,23,8,15,855.0,84.0,2.1,27.9,614.0,786.4,587.16
2018,6,23,8,30,872.0,86.0,2.2,28.8,661.0,827.69,611.61
2018,6,23,8,45,884.0,88.0,2.3,29.75,704.5,863.39,631.84
2018,6,23,9,0,896.0,90.0,2.4,30.7,748.0,897.32,650.67
2018,6,23,9,15,905.5,91.5,2.5,31.5,786.5,926.45,666.58
2018,6,23,9,30,915.0,93.0,2.6,32.3,825.0,953.34,680.96
2018,6,23,9,45,922.0,95.0,2.65,33.1,858.5,976.0,692.15
2018,6,23,10,0,929.0,97.0,2.7,33.9,892.0,996.01,701.66
2018,6,23,10,15,934.5,98.0,2.8,34.65,919.5,1010.76,708.48
2018,6,23,10,30,940.0,99.0,2.9,35.4,947.0,1022.64,713.59
2018,6,23,10,45,943.0,100.0,2.95,36.15,967.0,1029.12,715.02
2018,6,23,11,0,946.0,101.0,3.0,36.9,987.0,1032.59,714.73
2018,6,23,11,15,949.0,101.5,3.1,37.25,1001.0,1032.52,713.98
2018,6,23,11,30,952.0,102.0,3.2,37.6,1015.0,1029.4,711.48
2018,6,23,11,45,952.5,102.5,3.25,37.9,1021.0,1020.86,705.52
2018,6,23,12,0,953.0,103.0,3.3,38.2,1027.0,1009.38,697.87
2018,6,23,12,15,952.0,103.5,3.35,38.35,1025.5,993.63,688.13
2018,6,23,12,30,951.0,104.0,3.4,38.5,1024.0,975.13,676.75
2018,6,23,12,45,948.0,105.5,3.5,38.6,1015.5,953.14,663.68
2018,6,23,13,0,945.0,107.0,3.6,38.7,1007.0,928.66,649.02
2018,6,23,13,15,942.5,106.5,3.6,38.65,991.5,900.32,631.71
2018,6,23,13,30,940.0,106.0,3.6,38.6,976.0,869.71,612.91
2018,6,23,13,45,935.5,105.5,3.65,38.6,953.5,835.37,591.73
2018,6,23,14,0,931.0,105.0,3.7,38.6,931.0,799.16,569.17
2018,6,23,14,15,925.0,103.5,3.7,38.4,901.5,759.23,544.22
2018,6,23,14,30,919.0,102.0,3.7,38.2,872.0,717.87,518.05
2018,6,23,14,45,911.0,100.5,3.7,38.05,837.0,673.97,487.82
2018,6,23,15,0,903.0,99.0,3.7,37.9,802.0,629.17,456.17
2018,6,23,15,15,892.0,97.0,3.7,37.9,761.5,581.56,421.49
2018,6,23,15,30,881.0,95.0,3.7,37.9,721.0,533.69,385.78
2018,6,23,15,45,868.0,92.5,3.6,37.25,676.5,484.41,348.94
2018,6,23,16,0,855.0,90.0,3.5,36.6,632.0,435.48,311.24
2018,6,23,16,15,837.5,87.5,3.45,36.1,584.0,381.33,268.7
2018,6,23,16,30,820.0,85.0,3.4,35.6,536.0,332.39,228.95
2018,6,23,16,45,797.0,81.5,3.3,35.1,485.5,282.5,188.03
2018,6,23,17,0,774.0,78.0,3.2,34.6,435.0,234.76,148.73
2018,6,23,17,15,742.5,74.5,3.1,33.5,384.0,187.87,111.57
2018,6,23,17,30,711.0,71.0,3.0,32.4,333.0,144.3,79.01
2018,6,23,17,45,667.5,66.0,2.85,31.35,282.5,98.49,48.97
2018,6,23,18,0,624.0,61.0,2.7,30.3,232.0,60.49,31.04
2018,6,23,18,15,558.0,54.0,2.6,28.8,184.0,37.19,25.79
2018,6,23,18,30,492.0,47.0,2.5,27.3,136.0,33.94,22.95
2018,6,23,18,45,390.5,38.5,2.35,25.8,95.5,29.09,18.48
2018,6,23,19,0,289.0,30.0,2.2,24.3,55.0,23.96,12.17
2018,6,23,19,15,163.5,18.0,2.35,23.5,30.5,17.69,0.0
2018,6,23,19,30,38.0,6.0,2.5,22.7,6.0,5.9,0.0
2018,6,23,19,45,19.0,3.0,2.65,21.9,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,20.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.95,15.2,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,3.0,15.4,13.0,27.3,0.0
2018,6,24,5,15,156.0,25.5,3.1,15.95,41.0,87.94,42.06
2018,6,24,5,30,247.0,40.0,3.2,16.5,69.0,146.71,107.67
2018,6,24,5,45,320.0,52.5,3.3,17.0,108.5,200.35,155.67
2018,6,24,6,0,393.0,65.0,3.4,17.5,148.0,261.0,208.42
2018,6,24,6,15,449.5,75.0,3.45,18.15,194.0,317.16,256.67
2018,6,24,6,30,506.0,85.0,3.5,18.8,240.0,381.07,309.74
2018,6,24,6,45,548.5,93.5,3.5,19.45,289.0,437.24,355.09
2018,6,24,7,0,591.0,102.0,3.5,20.1,338.0,496.13,401.09
2018,6,24,7,15,625.0,108.0,3.5,20.85,387.5,549.04,440.92
2018,6,24,7,30,659.0,114.0,3.5,21.6,437.0,603.39,480.6
2018,6,24,7,45,686.5,118.5,3.55,22.3,486.0,652.39,515.4
2018,6,24,8,0,714.0,123.0,3.6,23.0,535.0,701.78,548.65
2018,6,24,8,15,735.5,127.0,3.6,23.6,582.5,745.87,577.25
2018,6,24,8,30,757.0,131.0,3.6,24.2,630.0,786.37,602.78
2018,6,24,8,45,774.0,134.0,3.6,24.85,673.5,824.23,625.95
2018,6,24,9,0,791.0,137.0,3.6,25.5,717.0,860.77,647.87
2018,6,24,9,15,810.5,136.5,3.6,26.0,758.0,894.28,667.81
2018,6,24,9,30,830.0,136.0,3.6,26.5,799.0,926.16,686.46
2018,6,24,9,45,848.0,133.0,3.65,27.0,835.0,946.36,697.49
2018,6,24,10,0,866.0,130.0,3.7,27.5,871.0,970.37,711.12
2018,6,24,10,15,873.5,132.0,3.7,27.85,899.5,987.17,720.06
2018,6,24,10,30,881.0,134.0,3.7,28.2,928.0,1001.3,727.34
2018,6,24,10,45,886.5,134.5,3.75,28.6,949.0,1009.18,730.83
2018,6,24,11,0,892.0,135.0,3.8,29.0,970.0,1014.24,732.63
2018,6,24,11,15,896.0,135.5,3.8,29.15,984.5,1014.96,732.16
2018,6,24,11,30,900.0,136.0,3.8,29.3,999.0,1012.81,729.97
2018,6,24,11,45,903.0,135.5,3.85,29.45,1006.0,1005.84,725.13
2018,6,24,12,0,906.0,135.0,3.9,29.6,1013.0,996.07,718.61
2018,6,24,12,15,909.0,133.0,3.9,29.7,1013.0,982.11,709.3
2018,6,24,12,30,912.0,131.0,3.9,29.8,1013.0,965.46,698.35
2018,6,24,12,45,914.0,128.0,3.95,29.9,1005.5,944.32,684.82
2018,6,24,13,0,916.0,125.0,4.0,30.0,998.0,920.63,669.64
2018,6,24,13,15,912.0,124.0,4.0,29.9,981.0,891.24,650.95
2018,6,24,13,30,908.0,123.0,4.0,29.8,964.0,859.75,630.8
2018,6,24,13,45,902.5,122.5,4.05,29.7,941.0,825.57,608.95
2018,6,24,14,0,897.0,122.0,4.1,29.6,918.0,789.65,585.73
2018,6,24,14,15,889.0,121.0,4.1,29.3,888.5,749.91,559.93
2018,6,24,14,30,881.0,120.0,4.1,29.0,859.0,708.94,532.41
2018,6,24,14,45,871.0,118.0,4.1,28.75,823.0,664.77,500.78
2018,6,24,15,0,861.0,116.0,4.1,28.5,787.0,619.92,467.92
2018,6,24,15,15,849.0,113.5,4.1,28.5,746.5,573.04,432.34
2018,6,24,15,30,837.0,111.0,4.1,28.5,706.0,522.67,393.46
2018,6,24,15,45,820.5,108.5,4.15,27.6,661.0,473.49,355.8
2018,6,24,16,0,804.0,106.0,4.2,26.7,616.0,425.09,317.48
2018,6,24,16,15,782.5,103.0,4.2,26.1,567.5,375.38,276.74
2018,6,24,16,30,761.0,100.0,4.2,25.5,519.0,327.35,236.41
2018,6,24,16,45,734.5,96.0,4.2,24.85,469.0,278.92,195.43
2018,6,24,17,0,708.0,92.0,4.2,24.2,419.0,229.54,153.71
2018,6,24,17,15,672.5,87.5,4.15,23.35,368.5,184.08,116.33
2018,6,24,17,30,637.0,83.0,4.1,22.5,318.0,142.3,83.93
2018,6,24,17,45,589.0,76.5,4.05,21.7,268.5,101.62,56.49
2018,6,24,18,0,541.0,70.0,4.0,20.9,219.0,65.98,38.44
2018,6,24,18,15,474.0,61.5,3.85,20.05,173.0,43.65,32.47
2018,6,24,18,30,407.0,53.0,3.7,19.2,127.0,39.4,28.55
2018,6,24,18,45,313.5,42.5,3.6,18.35,89.0,32.91,22.41
2018,6,24,19,0,220.0,32.0,3.5,17.5,51.0,24.96,13.44
2018,6,24,19,15,123.5,18.5,3.4,17.15,28.0,14.66,0.0
2018,6,24,19,30,27.0,5.0,3.3,16.8,5.0,4.91,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,4,45,11.5,3.0,3.2,13.75,3.5,0.0,0.0
2018,6,25,5,0,23.0,6.0,3.3,13.9,7.0,11.71,0.0
2018,6,25,5,15,55.5,17.5,3.4,14.25,23.0,40.78,16.38
2018,6,25,5,30,88.0,29.0,3.5,14.6,39.0,69.46,49.19
2018,6,25,5,45,66.5,36.5,3.65,14.95,46.0,67.27,50.01
2018,6,25,6,0,45.0,44.0,3.8,15.3,53.0,68.36,52.08
2018,6,25,6,15,22.5,47.5,3.75,15.7,52.0,58.18,43.9
2018,6,25,6,30,0.0,51.0,3.7,16.1,51.0,49.27,36.2
2018,6,25,6,45,0.0,51.5,3.65,16.55,51.5,49.75,36.51
2018,6,25,7,0,0.0,52.0,3.6,17.0,52.0,50.24,36.76
2018,6,25,7,15,0.0,69.0,3.6,17.6,69.0,66.7,50.28
2018,6,25,7,30,0.0,86.0,3.6,18.2,86.0,83.23,63.63
2018,6,25,7,45,0.0,114.0,3.55,18.85,114.0,111.28,86.17
2018,6,25,8,0,0.0,142.0,3.5,19.5,142.0,139.45,108.39
2018,6,25,8,15,97.0,188.0,3.45,20.1,252.0,278.1,221.09
2018,6,25,8,30,194.0,234.0,3.4,20.7,362.0,419.72,331.28
2018,6,25,8,45,343.0,242.0,3.4,21.3,486.0,560.48,438.53
2018,6,25,9,0,492.0,250.0,3.4,21.9,610.0,717.54,552.68
2018,6,25,9,15,664.0,190.0,3.45,22.45,704.0,822.22,627.39
2018,6,25,9,30,836.0,130.0,3.5,23.0,798.0,924.95,695.08
2018,6,25,9,45,851.5,128.5,3.5,23.55,833.0,944.68,704.94
2018,6,25,10,0,867.0,127.0,3.5,24.1,868.0,967.98,717.82
2018,6,25,10,15,874.0,128.5,3.6,24.5,896.0,983.85,726.8
2018,6,25,10,30,881.0,130.0,3.7,24.9,924.0,997.06,734.13
2018,6,25,10,45,886.5,130.0,3.75,25.25,944.5,1004.51,737.56
2018,6,25,11,0,892.0,130.0,3.8,25.6,965.0,1009.14,739.29
2018,6,25,11,15,895.5,130.5,3.85,25.7,979.0,1009.47,739.03
2018,6,25,11,30,899.0,131.0,3.9,25.8,993.0,1006.92,737.04
2018,6,25,11,45,902.0,131.0,4.0,25.9,1000.5,1000.54,732.95
2018,6,25,12,0,905.0,131.0,4.1,26.0,1008.0,991.35,727.12
2018,6,25,12,15,907.5,129.0,4.15,25.9,1007.5,977.0,718.23
2018,6,25,12,30,910.0,127.0,4.2,25.8,1007.0,959.98,707.64
2018,6,25,12,45,912.5,123.5,4.25,25.7,999.5,938.91,694.38
2018,6,25,13,0,915.0,120.0,4.3,25.6,992.0,915.27,679.39
2018,6,25,13,15,912.0,119.0,4.35,25.45,976.0,886.81,661.23
2018,6,25,13,30,909.0,118.0,4.4,25.3,960.0,856.19,641.5
2018,6,25,13,45,905.5,116.5,4.4,25.1,938.0,822.67,619.58
2018,6,25,14,0,902.0,115.0,4.4,24.9,916.0,787.29,596.2
2018,6,25,14,15,897.0,112.5,4.4,24.65,887.0,748.2,570.11
2018,6,25,14,30,892.0,110.0,4.4,24.4,858.0,707.65,542.51
2018,6,25,14,45,885.0,107.5,4.4,24.15,823.5,664.56,510.92
2018,6,25,15,0,878.0,105.0,4.4,23.9,789.0,620.52,477.95
2018,6,25,15,15,866.5,103.0,4.4,23.9,749.0,573.69,441.6
2018,6,25,15,30,855.0,101.0,4.4,23.9,709.0,526.68,404.26
2018,6,25,15,45,843.0,97.5,4.25,23.0,665.0,478.14,365.9
2018,6,25,16,0,831.0,94.0,4.1,22.1,621.0,425.94,323.69
2018,6,25,16,15,815.5,90.5,4.05,21.6,574.5,376.72,282.2
2018,6,25,16,30,800.0,87.0,4.0,21.1,528.0,328.56,240.6
2018,6,25,16,45,778.5,83.5,3.95,20.55,479.0,280.02,198.32
2018,6,25,17,0,757.0,80.0,3.9,20.0,430.0,233.48,157.62
2018,6,25,17,15,726.0,76.0,3.85,19.4,379.5,187.02,118.3
2018,6,25,17,30,695.0,72.0,3.8,18.8,329.0,140.56,81.22
2018,6,25,17,45,652.0,66.5,3.75,18.2,279.0,98.28,52.1
2018,6,25,18,0,609.0,61.0,3.7,17.6,229.0,60.56,32.95
2018,6,25,18,15,544.5,54.5,3.6,17.0,182.0,37.55,27.54
2018,6,25,18,30,480.0,48.0,3.5,16.4,135.0,34.78,24.88
2018,6,25,18,45,381.0,39.5,3.4,15.85,95.5,29.98,20.17
2018,6,25,19,0,282.0,31.0,3.3,15.3,56.0,24.92,13.62
2018,6,25,19,15,159.5,18.5,3.2,14.95,31.0,15.18,0.0
2018,6,25,19,30,37.0,6.0,3.1,14.6,6.0,5.9,0.0
2018,6,25,19,45,18.5,3.0,3.05,14.3,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,4,45,48.5,6.5,2.7,12.2,8.0,0.0,0.0
2018,6,26,5,0,97.0,13.0,2.8,12.5,16.0,37.22,0.0
2018,6,26,5,15,231.5,25.5,2.85,13.1,48.0,109.63,50.31
2018,6,26,5,30,366.0,38.0,2.9,13.7,80.0,185.15,136.87
2018,6,26,5,45,459.5,44.5,3.0,14.25,123.5,246.84,193.16
2018,6,26,6,0,553.0,51.0,3.1,14.8,167.0,316.72,254.58
2018,6,26,6,15,612.5,57.0,3.05,15.5,217.0,377.64,307.43
2018,6,26,6,30,672.0,63.0,3.0,16.2,267.0,443.32,362.25
2018,6,26,6,45,713.5,67.0,3.0,16.9,319.0,498.55,407.06
2018,6,26,7,0,755.0,71.0,3.0,17.6,371.0,558.66,453.9
2018,6,26,7,15,784.0,74.0,3.0,18.35,422.5,611.5,493.41
2018,6,26,7,30,813.0,77.0,3.0,19.1,474.0,665.16,531.2
2018,6,26,7,45,835.0,79.5,3.0,19.9,525.0,713.62,563.2
2018,6,26,8,0,857.0,82.0,3.0,20.7,576.0,757.2,590.91
2018,6,26,8,15,873.5,84.5,3.0,21.35,624.0,800.38,618.08
2018,6,26,8,30,890.0,87.0,3.0,22.0,672.0,842.45,643.96
2018,6,26,8,45,902.5,88.5,3.05,22.65,716.0,878.6,665.64
2018,6,26,9,0,915.0,90.0,3.1,23.3,760.0,912.97,685.88
2018,6,26,9,15,922.0,93.5,3.15,23.9,799.0,942.57,702.83
2018,6,26,9,30,929.0,97.0,3.2,24.5,838.0,969.72,718.07
2018,6,26,9,45,933.0,100.0,3.2,25.1,871.0,990.93,728.94
2018,6,26,10,0,937.0,103.0,3.2,25.7,904.0,1009.36,738.01
2018,6,26,10,15,943.0,103.5,3.35,26.0,931.5,1024.21,746.86
2018,6,26,10,30,949.0,104.0,3.5,26.3,959.0,1036.18,753.92
2018,6,26,10,45,952.5,105.0,3.6,26.6,979.5,1043.26,757.55
2018,6,26,11,0,956.0,106.0,3.7,26.9,1000.0,1047.3,759.33
2018,6,26,11,15,958.5,106.5,3.8,26.95,1014.0,1046.79,759.05
2018,6,26,11,30,961.0,107.0,3.9,27.0,1028.0,1043.2,756.91
2018,6,26,11,45,962.0,106.5,4.0,27.0,1033.5,1034.14,751.47
2018,6,26,12,0,963.0,106.0,4.1,27.0,1039.0,1022.11,744.19
2018,6,26,12,15,963.5,106.0,4.15,26.9,1038.5,1007.21,735.09
2018,6,26,12,30,964.0,106.0,4.2,26.8,1038.0,989.48,724.19
2018,6,26,12,45,964.5,104.0,4.3,26.7,1029.5,967.09,710.51
2018,6,26,13,0,965.0,102.0,4.4,26.6,1021.0,942.04,695.02
2018,6,26,13,15,962.5,101.5,4.45,26.4,1005.5,913.29,677.0
2018,6,26,13,30,960.0,101.0,4.5,26.2,990.0,882.2,657.3
2018,6,26,13,45,956.5,100.0,4.55,26.05,967.5,847.66,635.03
2018,6,26,14,0,953.0,99.0,4.6,25.9,945.0,811.12,611.27
2018,6,26,14,15,947.5,97.5,4.6,25.55,915.5,770.84,584.84
2018,6,26,14,30,942.0,96.0,4.6,25.2,886.0,729.03,557.03
2018,6,26,14,45,935.0,93.5,4.6,24.9,850.5,684.01,524.74
2018,6,26,15,0,928.0,91.0,4.6,24.6,815.0,637.96,490.45
2018,6,26,15,15,917.5,89.5,4.6,24.6,774.0,590.04,453.3
2018,6,26,15,30,907.0,88.0,4.6,24.6,733.0,541.79,414.98
2018,6,26,15,45,894.5,85.5,4.5,23.7,688.0,491.59,375.36
2018,6,26,16,0,882.0,83.0,4.4,22.8,643.0,441.66,334.72
2018,6,26,16,15,865.5,80.5,4.35,22.2,594.5,390.73,291.88
2018,6,26,16,30,849.0,78.0,4.3,21.6,546.0,340.85,248.87
2018,6,26,16,45,827.0,75.0,4.2,20.95,495.0,285.98,201.47
2018,6,26,17,0,805.0,72.0,4.1,20.3,444.0,237.39,158.94
2018,6,26,17,15,775.5,68.5,4.0,19.65,392.5,189.27,118.01
2018,6,26,17,30,746.0,65.0,3.9,19.0,341.0,144.23,81.98
2018,6,26,17,45,704.0,60.0,3.8,18.4,289.5,100.14,51.6
2018,6,26,18,0,662.0,55.0,3.7,17.8,238.0,60.56,31.76
2018,6,26,18,15,596.0,50.0,3.55,17.2,189.5,33.8,24.22
2018,6,26,18,30,530.0,45.0,3.4,16.6,141.0,32.11,22.52
2018,6,26,18,45,413.5,37.5,3.25,16.0,98.5,28.08,18.53
2018,6,26,19,0,297.0,30.0,3.1,15.4,56.0,23.88,12.84
2018,6,26,19,15,169.5,18.0,3.05,15.05,31.0,14.65,0.0
2018,6,26,19,30,42.0,6.0,3.0,14.7,6.0,5.9,0.0
2018,6,26,19,45,21.0,3.0,2.95,14.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,4,45,34.5,5.5,3.25,12.75,6.5,0.0,0.0
2018,6,27,5,0,69.0,11.0,3.3,12.8,13.0,28.13,0.0
2018,6,27,5,15,207.0,25.0,3.3,13.15,45.5,101.39,44.3
2018,6,27,5,30,345.0,39.0,3.3,13.5,78.0,178.42,131.82
2018,6,27,5,45,396.0,44.5,3.35,13.85,110.5,221.51,173.64
2018,6,27,6,0,447.0,50.0,3.4,14.2,143.0,268.53,216.79
2018,6,27,6,15,223.5,63.5,3.4,14.75,110.0,192.43,157.19
2018,6,27,6,30,0.0,77.0,3.4,15.3,77.0,75.74,58.59
2018,6,27,6,45,43.0,107.0,3.35,15.85,124.0,135.99,109.67
2018,6,27,7,0,86.0,137.0,3.3,16.4,171.0,203.66,165.8
2018,6,27,7,15,247.0,146.5,3.3,17.05,263.0,329.89,270.24
2018,6,27,7,30,408.0,156.0,3.3,17.7,355.0,470.29,381.9
2018,6,27,7,45,631.0,119.5,3.3,18.35,464.5,611.44,491.87
2018,6,27,8,0,854.0,83.0,3.3,19.0,574.0,755.48,595.73
2018,6,27,8,15,870.0,84.5,3.35,19.6,621.0,797.04,621.77
2018,6,27,8,30,886.0,86.0,3.4,20.2,668.0,837.48,647.31
2018,6,27,8,45,898.5,88.5,3.4,20.85,712.5,874.68,669.8
2018,6,27,9,0,911.0,91.0,3.4,21.5,757.0,910.1,690.74
2018,6,27,9,15,913.0,96.5,3.45,21.95,794.5,937.29,706.69
2018,6,27,9,30,915.0,102.0,3.5,22.4,832.0,961.81,720.84
2018,6,27,9,45,912.5,109.5,3.55,22.8,863.0,981.46,731.84
2018,6,27,10,0,910.0,117.0,3.6,23.2,894.0,998.09,740.88
2018,6,27,10,15,916.0,118.0,3.7,23.5,921.5,1013.09,749.57
2018,6,27,10,30,922.0,119.0,3.8,23.8,949.0,1025.29,756.48
2018,6,27,10,45,926.5,120.0,3.85,24.05,970.0,1033.13,760.43
2018,6,27,11,0,931.0,121.0,3.9,24.3,991.0,1038.01,762.57
2018,6,27,11,15,934.0,121.0,4.0,24.3,1004.5,1037.42,762.33
2018,6,27,11,30,937.0,121.0,4.1,24.3,1018.0,1033.85,760.27
2018,6,27,11,45,938.5,121.5,4.25,24.35,1025.0,1026.36,755.89
2018,6,27,12,0,940.0,122.0,4.4,24.4,1032.0,1015.96,749.65
2018,6,27,12,15,939.5,121.5,4.45,24.2,1030.5,999.87,739.84
2018,6,27,12,30,939.0,121.0,4.5,24.0,1029.0,981.08,728.25
2018,6,27,12,45,937.0,121.0,4.6,23.8,1020.5,958.79,714.97
2018,6,27,13,0,935.0,121.0,4.7,23.6,1012.0,934.02,699.91
2018,6,27,13,15,933.0,119.5,4.7,23.35,996.0,905.45,681.56
2018,6,27,13,30,931.0,118.0,4.7,23.1,980.0,874.61,661.58
2018,6,27,13,45,927.0,116.0,4.75,22.9,957.0,839.59,638.72
2018,6,27,14,0,923.0,114.0,4.8,22.7,934.0,802.68,614.32
2018,6,27,14,15,917.0,112.0,4.85,22.3,904.5,762.6,587.86
2018,6,27,14,30,911.0,110.0,4.9,21.9,875.0,721.1,559.89
2018,6,27,14,45,903.0,108.0,4.9,21.55,839.5,677.08,527.37
2018,6,27,15,0,895.0,106.0,4.9,21.2,804.0,632.15,493.38
2018,6,27,15,15,883.5,104.0,4.9,21.2,763.0,584.58,455.89
2018,6,27,15,30,872.0,102.0,4.9,21.2,722.0,536.81,417.37
2018,6,27,15,45,859.5,98.5,4.9,20.25,677.5,487.24,377.97
2018,6,27,16,0,847.0,95.0,4.9,19.3,633.0,434.06,334.54
2018,6,27,16,15,831.5,91.5,4.85,18.8,585.5,384.06,291.69
2018,6,27,16,30,816.0,88.0,4.8,18.3,538.0,335.1,248.74
2018,6,27,16,45,794.0,84.0,4.8,17.8,487.5,285.17,204.63
2018,6,27,17,0,772.0,80.0,4.8,17.3,437.0,237.28,162.19
2018,6,27,17,15,740.0,76.0,4.7,16.75,385.5,189.88,121.49
2018,6,27,17,30,708.0,72.0,4.6,16.2,334.0,145.83,85.93
2018,6,27,17,45,663.0,66.5,4.55,15.7,283.0,99.47,53.16
2018,6,27,18,0,618.0,61.0,4.5,15.2,232.0,61.1,33.42
2018,6,27,18,15,551.5,55.0,4.35,14.75,184.5,37.95,28.17
2018,6,27,18,30,485.0,49.0,4.2,14.3,137.0,35.66,25.88
2018,6,27,18,45,382.5,40.5,4.1,13.8,97.0,30.91,21.17
2018,6,27,19,0,280.0,32.0,4.0,13.3,57.0,25.92,14.59
2018,6,27,19,15,158.0,19.0,3.9,13.15,31.5,15.08,0.0
2018,6,27,19,30,36.0,6.0,3.8,13.0,6.0,5.9,0.0
2018,6,27,19,45,18.0,3.0,3.7,12.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,4,45,20.5,6.0,3.75,13.9,6.5,0.0,0.0
2018,6,28,5,0,41.0,12.0,3.8,14.0,13.0,22.05,0.0
2018,6,28,5,15,140.5,27.0,3.9,14.4,41.0,84.1,34.22
2018,6,28,5,30,240.0,42.0,4.0,14.8,69.0,146.3,107.39
2018,6,28,5,45,336.5,51.5,4.05,15.15,110.0,204.57,159.74
2018,6,28,6,0,433.0,61.0,4.1,15.5,151.0,274.16,220.47
2018,6,28,6,15,498.5,68.5,4.1,16.0,198.5,334.5,272.97
2018,6,28,6,30,564.0,76.0,4.1,16.5,246.0,400.08,328.4
2018,6,28,6,45,612.5,80.0,4.1,16.95,296.0,456.92,375.38
2018,6,28,7,0,661.0,84.0,4.1,17.4,346.0,516.89,423.4
2018,6,28,7,15,696.5,87.5,4.1,17.9,397.0,570.6,464.99
2018,6,28,7,30,732.0,91.0,4.1,18.4,448.0,623.53,504.84
2018,6,28,7,45,760.0,93.5,4.1,18.85,498.5,673.48,539.98
2018,6,28,8,0,788.0,96.0,4.1,19.3,549.0,723.71,574.47
2018,6,28,8,15,808.0,98.5,4.1,19.75,596.5,767.53,603.59
2018,6,28,8,30,828.0,101.0,4.1,20.2,644.0,810.57,631.69
2018,6,28,8,45,844.0,102.5,4.1,20.6,688.0,842.92,651.88
2018,6,28,9,0,860.0,104.0,4.1,21.0,732.0,878.86,674.47
2018,6,28,9,15,872.0,105.0,4.05,21.35,771.0,908.97,692.61
2018,6,28,9,30,884.0,106.0,4.0,21.7,810.0,937.05,709.22
2018,6,28,9,45,893.0,107.0,4.0,22.05,844.0,960.07,722.56
2018,6,28,10,0,902.0,108.0,4.0,22.4,878.0,980.63,734.25
2018,6,28,10,15,908.0,109.0,4.05,22.65,905.0,995.67,742.84
2018,6,28,10,30,914.0,110.0,4.1,22.9,932.0,1007.94,749.69
2018,6,28,10,45,918.0,111.0,4.1,23.15,953.0,1015.39,753.12
2018,6,28,11,0,922.0,112.0,4.1,23.4,974.0,1019.91,754.73
2018,6,28,11,15,924.5,112.5,4.15,23.5,987.5,1019.49,753.96
2018,6,28,11,30,927.0,113.0,4.2,23.6,1001.0,1016.11,751.36
2018,6,28,11,45,927.5,113.5,4.2,23.7,1007.0,1007.86,745.35
2018,6,28,12,0,928.0,114.0,4.2,23.8,1013.0,996.75,737.58
2018,6,28,12,15,929.0,112.5,4.2,23.75,1011.5,981.37,727.5
2018,6,28,12,30,930.0,111.0,4.2,23.7,1010.0,963.29,715.69
2018,6,28,12,45,930.0,110.0,4.25,23.7,1002.5,942.13,702.0
2018,6,28,13,0,930.0,109.0,4.3,23.7,995.0,918.42,686.59
2018,6,28,13,15,927.0,108.0,4.25,23.6,979.0,889.71,667.53
2018,6,28,13,30,924.0,107.0,4.2,23.5,963.0,858.78,646.93
2018,6,28,13,45,919.5,105.5,4.2,23.45,940.0,824.12,623.76
2018,6,28,14,0,915.0,104.0,4.2,23.4,917.0,787.62,599.16
2018,6,28,14,15,909.0,103.0,4.15,23.2,888.5,748.81,572.91
2018,6,28,14,30,903.0,102.0,4.1,23.0,860.0,708.59,545.42
2018,6,28,14,45,894.5,101.0,4.1,22.8,825.5,665.52,513.76
2018,6,28,15,0,886.0,100.0,4.1,22.6,791.0,621.6,480.62
2018,6,28,15,15,875.0,98.0,4.1,22.6,751.0,574.73,444.14
2018,6,28,15,30,864.0,96.0,4.1,22.6,711.0,527.62,406.6
2018,6,28,15,45,850.0,93.5,4.0,21.95,666.5,478.64,367.51
2018,6,28,16,0,836.0,91.0,3.9,21.3,622.0,430.1,327.64
2018,6,28,16,15,817.5,88.5,3.9,20.8,574.5,376.44,282.79
2018,6,28,16,30,799.0,86.0,3.9,20.3,527.0,328.08,241.03
2018,6,28,16,45,774.0,83.0,3.85,19.8,477.0,279.02,198.28
2018,6,28,17,0,749.0,80.0,3.8,19.3,427.0,232.31,157.44
2018,6,28,17,15,714.5,77.0,3.75,18.6,376.5,186.45,118.7
2018,6,28,17,30,680.0,74.0,3.7,17.9,326.0,140.81,82.34
2018,6,28,17,45,632.5,69.0,3.65,17.2,276.0,99.24,53.76
2018,6,28,18,0,585.0,64.0,3.6,16.5,226.0,62.65,35.2
2018,6,28,18,15,514.5,57.5,3.55,15.9,179.0,40.07,29.91
2018,6,28,18,30,444.0,51.0,3.5,15.3,132.0,37.47,27.36
2018,6,28,18,45,338.5,42.0,3.4,14.75,93.0,32.35,22.32
2018,6,28,19,0,233.0,33.0,3.3,14.2,54.0,25.78,14.43
2018,6,28,19,15,129.5,19.5,3.3,14.0,30.0,15.5,0.0
2018,6,28,19,30,26.0,6.0,3.3,13.8,6.0,5.9,0.0
2018,6,28,19,45,13.0,3.0,3.35,13.6,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,12.75,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.2,13.0,14.0,33.46,0.0
2018,6,29,5,15,212.0,23.5,2.25,13.6,43.5,100.46,38.85
2018,6,29,5,30,337.0,35.0,2.3,14.2,73.0,171.1,125.09
2018,6,29,5,45,427.0,43.0,2.35,14.85,115.0,231.12,179.73
2018,6,29,6,0,517.0,51.0,2.4,15.5,157.0,299.39,239.29
2018,6,29,6,15,576.0,56.5,2.35,16.2,205.0,357.71,289.66
2018,6,29,6,30,635.0,62.0,2.3,16.9,253.0,420.76,342.07
2018,6,29,6,45,676.5,66.5,2.3,17.6,303.5,474.91,385.76
2018,6,29,7,0,718.0,71.0,2.3,18.3,354.0,533.98,431.54
2018,6,29,7,15,748.0,74.0,2.3,19.15,404.5,585.99,470.02
2018,6,29,7,30,778.0,77.0,2.3,20.0,455.0,638.95,507.17
2018,6,29,7,45,800.5,80.0,2.35,20.8,505.0,687.11,539.05
2018,6,29,8,0,823.0,83.0,2.4,21.6,555.0,735.11,570.08
2018,6,29,8,15,840.5,85.0,2.45,22.5,602.0,772.85,592.96
2018,6,29,8,30,858.0,87.0,2.5,23.4,649.0,814.26,618.05
2018,6,29,8,45,871.0,89.0,2.6,24.3,692.5,850.61,639.54
2018,6,29,9,0,884.0,91.0,2.7,25.2,736.0,885.28,659.65
2018,6,29,9,15,892.0,94.0,2.8,25.95,774.5,914.65,676.37
2018,6,29,9,30,900.0,97.0,2.9,26.7,813.0,941.71,691.49
2018,6,29,9,45,904.5,100.5,3.05,27.4,846.0,963.58,703.65
2018,6,29,10,0,909.0,104.0,3.2,28.1,879.0,982.75,714.07
2018,6,29,10,15,915.0,105.0,3.25,28.7,906.5,997.94,721.48
2018,6,29,10,30,921.0,106.0,3.3,29.3,934.0,1010.34,727.16
2018,6,29,10,45,925.0,106.5,3.35,29.9,954.5,1017.39,729.49
2018,6,29,11,0,929.0,107.0,3.4,30.5,975.0,1021.49,730.08
2018,6,29,11,15,931.5,107.5,3.5,30.95,988.5,1021.14,728.76
2018,6,29,11,30,934.0,108.0,3.6,31.4,1002.0,1017.81,725.67
2018,6,29,11,45,935.0,108.0,3.65,31.85,1008.0,1009.57,719.22
2018,6,29,12,0,936.0,108.0,3.7,32.3,1014.0,998.45,711.07
2018,6,29,12,15,933.5,109.5,3.8,32.4,1012.5,982.68,701.37
2018,6,29,12,30,931.0,111.0,3.9,32.5,1011.0,964.24,690.0
2018,6,29,12,45,927.0,112.5,4.0,32.65,1002.0,941.89,675.96
2018,6,29,13,0,923.0,114.0,4.1,32.8,993.0,917.14,660.35
2018,6,29,13,15,920.5,113.0,4.15,32.75,977.5,889.02,642.77
2018,6,29,13,30,918.0,112.0,4.2,32.7,962.0,858.68,623.64
2018,6,29,13,45,913.5,110.5,4.25,32.65,939.5,824.19,601.63
2018,6,29,14,0,909.0,109.0,4.3,32.6,917.0,787.88,578.23
2018,6,29,14,15,903.5,107.5,4.3,32.35,888.5,749.17,553.27
2018,6,29,14,30,898.0,106.0,4.3,32.1,860.0,709.02,527.03
2018,6,29,14,45,891.0,103.5,4.3,31.9,825.5,665.73,496.24
2018,6,29,15,0,884.0,101.0,4.3,31.7,791.0,621.48,464.04
2018,6,29,15,15,872.5,99.5,4.3,31.7,751.0,574.86,428.96
2018,6,29,15,30,861.0,98.0,4.3,31.7,711.0,528.04,392.89
2018,6,29,15,45,848.5,95.0,4.2,31.0,667.0,479.43,355.52
2018,6,29,16,0,836.0,92.0,4.1,30.3,623.0,431.12,317.26
2018,6,29,16,15,820.0,88.0,4.0,29.7,575.5,377.05,273.62
2018,6,29,16,30,804.0,84.0,3.9,29.1,528.0,328.03,232.75
2018,6,29,16,45,781.5,80.5,3.8,28.55,478.5,278.95,191.33
2018,6,29,17,0,759.0,77.0,3.7,28.0,429.0,231.97,151.51
2018,6,29,17,15,728.5,73.0,3.5,27.1,378.5,185.4,113.34
2018,6,29,17,30,698.0,69.0,3.3,26.2,328.0,142.03,79.82
2018,6,29,17,45,655.5,64.5,3.15,25.35,278.5,97.32,49.55
2018,6,29,18,0,613.0,60.0,3.0,24.5,229.0,60.16,31.39
2018,6,29,18,15,549.0,53.5,2.75,23.45,182.0,36.66,26.0
2018,6,29,18,30,485.0,47.0,2.5,22.4,135.0,33.84,23.41
2018,6,29,18,45,386.5,38.5,2.2,21.35,95.5,28.99,18.84
2018,6,29,19,0,288.0,30.0,1.9,20.3,56.0,23.86,12.54
2018,6,29,19,15,163.5,18.0,2.05,19.75,31.0,14.64,0.0
2018,6,29,19,30,39.0,6.0,2.2,19.2,6.0,5.9,0.0
2018,6,29,19,45,19.5,3.0,2.3,18.65,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,4,45,56.0,5.5,1.55,14.0,7.0,0.0,0.0
2018,6,30,5,0,112.0,11.0,1.7,14.4,14.0,38.58,0.0
2018,6,30,5,15,250.0,21.5,1.8,15.05,44.5,109.15,38.92
2018,6,30,5,30,388.0,32.0,1.9,15.7,75.0,184.99,133.83
2018,6,30,5,45,475.5,39.0,2.0,16.35,118.0,244.92,188.78
2018,6,30,6,0,563.0,46.0,2.1,17.0,161.0,312.99,248.05
2018,6,30,6,15,620.0,50.5,2.0,18.0,209.5,368.89,295.88
2018,6,30,6,30,677.0,55.0,1.9,19.0,258.0,431.89,347.22
2018,6,30,6,45,716.0,59.0,1.8,20.0,309.0,488.17,391.1
2018,6,30,7,0,755.0,63.0,1.7,21.0,360.0,546.73,434.62
2018,6,30,7,15,782.5,66.0,1.6,22.3,411.0,598.56,470.6
2018,6,30,7,30,810.0,69.0,1.5,23.6,462.0,646.87,501.17
2018,6,30,7,45,830.5,72.0,1.4,24.85,512.0,694.66,529.57
2018,6,30,8,0,851.0,75.0,1.3,26.1,562.0,742.15,556.57
2018,6,30,8,15,867.0,77.0,1.4,27.15,609.5,784.33,581.56
2018,6,30,8,30,883.0,79.0,1.5,28.2,657.0,825.4,605.37
2018,6,30,8,45,895.0,81.0,1.6,29.2,700.5,861.69,625.76
2018,6,30,9,0,907.0,83.0,1.7,30.2,744.0,896.2,644.75
2018,6,30,9,15,915.0,85.0,1.85,31.1,782.5,925.1,660.75
2018,6,30,9,30,923.0,87.0,2.0,32.0,821.0,951.66,675.18
2018,6,30,9,45,929.0,88.5,2.1,32.85,854.0,973.3,686.05
2018,6,30,10,0,935.0,90.0,2.2,33.7,887.0,992.27,695.26
2018,6,30,10,15,939.5,91.5,2.35,34.25,914.0,1007.0,703.25
2018,6,30,10,30,944.0,93.0,2.5,34.8,941.0,1018.83,709.49
2018,6,30,10,45,947.5,94.0,2.6,35.4,962.0,1026.17,712.41
2018,6,30,11,0,951.0,95.0,2.7,36.0,983.0,1030.49,713.59
2018,6,30,11,15,952.5,95.5,2.8,36.2,996.0,1029.28,712.66
2018,6,30,11,30,954.0,96.0,2.9,36.4,1009.0,1025.03,710.0
2018,6,30,11,45,954.0,97.0,3.0,36.65,1015.0,1016.81,704.84
2018,6,30,12,0,954.0,98.0,3.1,36.9,1021.0,1005.64,697.94
2018,6,30,12,15,951.0,100.0,3.2,36.9,1019.5,989.76,688.9
2018,6,30,12,30,948.0,102.0,3.3,36.9,1018.0,971.15,678.18
2018,6,30,12,45,942.5,104.5,3.4,36.9,1008.5,948.16,664.69
2018,6,30,13,0,937.0,107.0,3.5,36.9,999.0,922.77,649.64
2018,6,30,13,15,933.0,106.5,3.55,36.75,983.0,893.55,632.17
2018,6,30,13,30,929.0,106.0,3.6,36.6,967.0,862.14,613.18
2018,6,30,13,45,923.5,105.5,3.65,36.5,944.0,827.5,591.82
2018,6,30,14,0,918.0,105.0,3.7,36.4,921.0,791.06,569.08
2018,6,30,14,15,911.5,104.0,3.75,36.15,892.0,751.8,544.57
2018,6,30,14,30,905.0,103.0,3.8,35.9,863.0,711.15,518.81
2018,6,30,14,45,896.0,102.0,3.8,35.65,828.0,667.68,488.72
2018,6,30,15,0,887.0,101.0,3.8,35.4,793.0,623.39,457.23
2018,6,30,15,15,876.0,99.0,3.8,35.4,753.0,576.47,422.65
2018,6,30,15,30,865.0,97.0,3.8,35.4,713.0,529.3,387.05
2018,6,30,15,45,849.0,95.5,3.85,34.55,668.0,480.21,350.48
2018,6,30,16,0,833.0,94.0,3.9,33.7,623.0,427.8,310.35
2018,6,30,16,15,813.0,91.5,3.95,33.0,575.0,377.65,270.48
2018,6,30,16,30,793.0,89.0,4.0,32.3,527.0,328.98,230.73
2018,6,30,16,45,769.0,86.0,4.0,31.55,477.5,280.45,190.57
2018,6,30,17,0,745.0,83.0,4.0,30.8,428.0,234.17,152.04
2018,6,30,17,15,712.0,78.5,3.9,29.75,377.0,187.4,114.4
2018,6,30,17,30,679.0,74.0,3.8,28.7,326.0,140.69,78.77
2018,6,30,17,45,634.0,68.5,3.7,27.65,276.0,98.91,51.15
2018,6,30,18,0,589.0,63.0,3.6,26.6,226.0,61.86,32.99
2018,6,30,18,15,520.5,56.5,3.4,25.5,179.0,39.2,27.92
2018,6,30,18,30,452.0,50.0,3.2,24.4,132.0,36.55,25.49
2018,6,30,18,45,352.5,40.5,3.0,23.3,92.5,30.9,20.24
2018,6,30,19,0,253.0,31.0,2.8,22.2,53.0,24.88,13.16
2018,6,30,19,15,142.5,18.0,2.8,21.65,29.0,14.23,0.0
2018,6,30,19,30,32.0,5.0,2.8,21.1,5.0,4.91,0.0
2018,6,30,19,45,16.0,2.5,2.75,20.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,4,45,29.5,5.0,3.15,15.2,5.5,0.0,0.0
2018,7,1,5,0,59.0,10.0,3.2,15.4,11.0,24.39,0.0
2018,7,1,5,15,153.0,23.5,3.3,15.95,37.5,82.06,25.51
2018,7,1,5,30,247.0,37.0,3.4,16.5,64.0,141.65,102.07
2018,7,1,5,45,326.0,49.0,3.45,17.05,103.5,196.45,151.64
2018,7,1,6,0,405.0,61.0,3.5,17.6,143.0,260.54,207.29
2018,7,1,6,15,463.0,70.5,3.5,18.25,189.0,318.03,256.8
2018,7,1,6,30,521.0,80.0,3.5,18.9,235.0,380.2,308.7
2018,7,1,6,45,564.0,87.0,3.45,19.55,283.5,435.46,353.49
2018,7,1,7,0,607.0,94.0,3.4,20.2,332.0,493.47,398.92
2018,7,1,7,15,639.5,100.0,3.35,20.95,381.5,545.97,438.4
2018,7,1,7,30,672.0,106.0,3.3,21.7,431.0,599.8,477.59
2018,7,1,7,45,697.0,111.0,3.25,22.4,480.0,648.06,511.45
2018,7,1,8,0,722.0,116.0,3.2,23.1,529.0,696.54,543.39
2018,7,1,8,15,742.0,120.0,3.2,23.85,575.5,739.83,570.95
2018,7,1,8,30,762.0,124.0,3.2,24.6,622.0,779.74,595.58
2018,7,1,8,45,778.0,127.5,3.2,25.35,665.5,817.61,618.36
2018,7,1,9,0,794.0,131.0,3.2,26.1,709.0,854.12,639.85
2018,7,1,9,15,811.0,131.0,3.25,26.7,749.0,886.17,658.69
2018,7,1,9,30,828.0,131.0,3.3,27.3,789.0,916.5,676.24
2018,7,1,9,45,844.0,130.0,3.35,27.9,825.0,937.26,687.33
2018,7,1,10,0,860.0,129.0,3.4,28.5,861.0,961.64,700.84
2018,7,1,10,15,867.5,129.5,3.45,28.95,888.5,977.1,708.89
2018,7,1,10,30,875.0,130.0,3.5,29.4,916.0,989.93,715.35
2018,7,1,10,45,880.5,131.0,3.6,29.85,937.5,998.6,719.54
2018,7,1,11,0,886.0,132.0,3.7,30.3,959.0,1004.45,722.03
2018,7,1,11,15,890.0,132.5,3.75,30.6,973.5,1005.48,721.64
2018,7,1,11,30,894.0,133.0,3.8,30.9,988.0,1003.64,719.54
2018,7,1,11,45,896.0,133.0,3.9,31.15,995.0,996.52,714.63
2018,7,1,12,0,898.0,133.0,4.0,31.4,1002.0,986.62,708.04
2018,7,1,12,15,895.5,134.0,4.05,31.5,1000.0,970.74,697.8
2018,7,1,12,30,893.0,135.0,4.1,31.6,998.0,952.33,686.0
2018,7,1,12,45,888.0,137.0,4.15,31.65,989.0,930.18,671.93
2018,7,1,13,0,883.0,139.0,4.2,31.7,980.0,905.79,656.4
2018,7,1,13,15,879.5,138.5,4.25,31.5,964.5,878.22,639.39
2018,7,1,13,30,876.0,138.0,4.3,31.3,949.0,848.59,620.92
2018,7,1,13,45,870.5,137.0,4.35,31.1,926.5,814.99,599.63
2018,7,1,14,0,865.0,136.0,4.4,30.9,904.0,779.71,577.02
2018,7,1,14,15,858.0,134.0,4.35,30.55,875.0,740.93,551.8
2018,7,1,14,30,851.0,132.0,4.3,30.2,846.0,700.92,524.46
2018,7,1,14,45,841.5,129.5,4.3,29.85,811.0,655.6,492.38
2018,7,1,15,0,832.0,127.0,4.3,29.5,776.0,611.41,460.29
2018,7,1,15,15,819.5,124.5,4.3,29.5,736.0,565.13,425.26
2018,7,1,15,30,807.0,122.0,4.3,29.5,696.0,518.86,389.44
2018,7,1,15,45,792.5,118.5,4.2,28.65,652.5,471.0,352.68
2018,7,1,16,0,778.0,115.0,4.1,27.8,609.0,423.76,315.29
2018,7,1,16,15,760.0,110.0,4.05,27.25,562.0,374.68,275.26
2018,7,1,16,30,742.0,105.0,4.0,26.7,515.0,326.95,235.4
2018,7,1,16,45,717.5,100.5,4.0,26.15,466.0,275.97,192.68
2018,7,1,17,0,693.0,96.0,4.0,25.6,417.0,230.55,154.22
2018,7,1,17,15,658.5,90.5,3.9,24.8,367.0,184.99,116.95
2018,7,1,17,30,624.0,85.0,3.8,24.0,317.0,143.01,84.49
2018,7,1,17,45,577.5,78.5,3.75,23.2,268.0,102.92,57.51
2018,7,1,18,0,531.0,72.0,3.7,22.4,219.0,67.73,39.66
