Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,18,15,463.5,63.5,3.65,21.45,173.0,45.37,33.76
2018,7,1,18,30,396.0,55.0,3.6,20.5,127.0,41.23,29.97
2018,7,1,18,45,302.5,43.5,3.5,19.6,88.5,33.07,22.43
2018,7,1,19,0,209.0,32.0,3.4,18.7,50.0,24.93,13.42
2018,7,1,19,15,116.5,18.5,3.35,18.1,27.5,14.65,0.0
2018,7,1,19,30,24.0,5.0,3.3,17.5,5.0,4.91,0.0
2018,7,1,19,45,12.0,2.5,3.3,16.9,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.4,3.5,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,14.6,7.0,12.29,0.0
2018,7,2,5,15,80.0,20.5,2.1,15.15,28.0,51.63,12.23
2018,7,2,5,30,134.0,35.0,2.2,15.7,49.0,93.82,66.5
2018,7,2,5,45,180.5,52.5,2.25,16.25,82.5,137.75,105.87
2018,7,2,6,0,227.0,70.0,2.3,16.8,116.0,185.53,147.4
2018,7,2,6,15,213.0,89.5,2.3,17.45,142.0,210.75,169.84
2018,7,2,6,30,199.0,109.0,2.3,18.1,168.0,234.2,189.71
2018,7,2,6,45,248.5,124.5,2.3,18.75,212.5,287.33,233.16
2018,7,2,7,0,298.0,140.0,2.3,19.4,257.0,344.39,278.58
2018,7,2,7,15,306.5,161.0,2.3,20.0,295.5,384.68,309.12
2018,7,2,7,30,315.0,182.0,2.3,20.6,334.0,424.9,338.8
2018,7,2,7,45,328.0,201.5,2.25,21.2,374.5,466.52,368.74
2018,7,2,8,0,341.0,221.0,2.2,21.8,415.0,508.22,397.94
2018,7,2,8,15,367.5,235.0,2.2,22.45,460.5,554.46,430.24
2018,7,2,8,30,394.0,249.0,2.2,23.1,506.0,610.26,468.43
2018,7,2,8,45,467.0,242.0,2.2,23.75,567.0,674.87,513.51
2018,7,2,9,0,540.0,235.0,2.2,24.4,628.0,741.95,559.09
2018,7,2,9,15,579.5,237.5,2.25,25.0,679.5,790.9,590.78
2018,7,2,9,30,619.0,240.0,2.3,25.6,731.0,842.55,623.76
2018,7,2,9,45,596.0,264.5,2.35,26.15,753.5,854.66,628.49
2018,7,2,10,0,573.0,289.0,2.4,26.7,776.0,862.6,630.86
2018,7,2,10,15,584.0,293.5,2.5,27.15,804.0,881.62,642.37
2018,7,2,10,30,595.0,298.0,2.6,27.6,832.0,899.69,653.1
2018,7,2,10,45,603.5,301.0,2.65,28.0,853.5,910.75,659.04
2018,7,2,11,0,612.0,304.0,2.7,28.4,875.0,919.68,663.68
2018,7,2,11,15,618.5,306.0,2.8,28.65,890.0,923.46,665.83
2018,7,2,11,30,625.0,308.0,2.9,28.9,905.0,925.0,666.61
2018,7,2,11,45,628.5,308.5,3.0,29.15,912.5,919.97,663.18
2018,7,2,12,0,632.0,309.0,3.1,29.4,920.0,912.81,658.42
2018,7,2,12,15,633.5,307.5,3.2,29.5,919.5,899.8,650.29
2018,7,2,12,30,635.0,306.0,3.3,29.6,919.0,884.91,640.92
2018,7,2,12,45,634.0,303.5,3.35,29.7,911.5,865.03,627.92
2018,7,2,13,0,633.0,301.0,3.4,29.8,904.0,843.57,613.82
2018,7,2,13,15,628.0,297.5,3.5,29.65,887.5,816.28,596.53
2018,7,2,13,30,623.0,294.0,3.6,29.5,871.0,787.81,578.23
2018,7,2,13,45,613.0,291.0,3.65,29.35,847.5,754.81,556.27
2018,7,2,14,0,603.0,288.0,3.7,29.2,824.0,721.18,533.58
2018,7,2,14,15,595.5,282.0,3.75,28.75,797.0,686.14,510.27
2018,7,2,14,30,588.0,276.0,3.8,28.3,770.0,651.49,486.73
2018,7,2,14,45,575.5,269.5,3.9,27.85,736.0,611.74,459.17
2018,7,2,15,0,563.0,263.0,4.0,27.4,702.0,572.15,431.09
2018,7,2,15,15,547.5,254.5,4.0,27.4,663.5,529.43,399.2
2018,7,2,15,30,532.0,246.0,4.0,27.4,625.0,487.46,367.3
2018,7,2,15,45,514.5,235.5,4.0,26.2,583.0,443.71,335.12
2018,7,2,16,0,497.0,225.0,4.0,25.0,541.0,401.21,302.98
2018,7,2,16,15,477.0,212.5,3.95,24.3,496.5,357.44,268.51
2018,7,2,16,30,457.0,200.0,3.9,23.6,452.0,315.44,234.81
2018,7,2,16,45,432.5,184.5,3.9,22.95,405.0,271.53,199.36
2018,7,2,17,0,408.0,169.0,3.9,22.3,358.0,230.06,165.73
2018,7,2,17,15,377.5,153.0,3.85,21.45,312.0,189.64,133.65
2018,7,2,17,30,347.0,137.0,3.8,20.6,266.0,156.79,108.67
2018,7,2,17,45,310.5,119.0,3.7,19.8,221.5,120.62,82.9
2018,7,2,18,0,274.0,101.0,3.6,19.0,177.0,88.24,62.54
2018,7,2,18,15,229.5,81.5,3.55,18.25,136.5,63.97,50.47
2018,7,2,18,30,185.0,62.0,3.5,17.5,96.0,49.68,37.7
2018,7,2,18,45,136.5,43.0,3.4,16.75,64.0,35.22,24.57
2018,7,2,19,0,88.0,24.0,3.3,16.0,32.0,20.2,9.94
2018,7,2,19,15,48.5,13.0,3.3,15.65,17.0,11.15,0.0
2018,7,2,19,30,9.0,2.0,3.3,15.3,2.0,1.97,0.0
2018,7,2,19,45,4.5,1.0,3.25,15.0,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,3,4,45,25.0,5.5,3.2,13.85,6.0,0.0,0.0
2018,7,3,5,0,50.0,11.0,3.2,14.0,12.0,23.04,0.0
2018,7,3,5,15,155.0,24.5,3.25,14.35,39.0,83.19,19.14
2018,7,3,5,30,260.0,38.0,3.3,14.7,66.0,147.02,106.01
2018,7,3,5,45,355.5,48.5,3.3,15.05,107.5,207.33,160.89
2018,7,3,6,0,451.0,59.0,3.3,15.4,149.0,277.35,222.02
2018,7,3,6,15,512.5,66.5,3.35,15.85,196.5,336.3,273.53
2018,7,3,6,30,574.0,74.0,3.4,16.3,244.0,400.16,327.64
2018,7,3,6,45,616.5,81.0,3.4,16.75,294.5,457.32,374.7
2018,7,3,7,0,659.0,88.0,3.4,17.2,345.0,517.19,422.34
2018,7,3,7,15,695.0,92.0,3.4,17.85,396.5,571.75,464.09
2018,7,3,7,30,731.0,96.0,3.4,18.5,448.0,627.85,505.69
2018,7,3,7,45,759.5,98.0,3.4,19.2,498.5,675.02,538.33
2018,7,3,8,0,788.0,100.0,3.4,19.9,549.0,725.15,571.82
2018,7,3,8,15,809.0,102.5,3.4,20.5,597.0,769.89,600.86
2018,7,3,8,30,830.0,105.0,3.4,21.1,645.0,813.9,628.86
2018,7,3,8,45,847.0,106.0,3.4,21.75,689.5,851.83,651.97
2018,7,3,9,0,864.0,107.0,3.4,22.4,734.0,883.14,670.2
2018,7,3,9,15,871.0,110.5,3.45,22.95,772.0,911.68,686.95
2018,7,3,9,30,878.0,114.0,3.5,23.5,810.0,937.93,702.06
2018,7,3,9,45,882.0,118.5,3.5,24.0,843.0,959.99,714.11
2018,7,3,10,0,886.0,123.0,3.5,24.5,876.0,979.39,724.37
2018,7,3,10,15,894.0,123.0,3.55,24.9,904.0,995.2,732.93
2018,7,3,10,30,902.0,123.0,3.6,25.3,932.0,1008.33,739.79
2018,7,3,10,45,908.0,123.5,3.65,25.7,954.0,1017.23,743.98
2018,7,3,11,0,914.0,124.0,3.7,26.1,976.0,1023.24,746.41
2018,7,3,11,15,917.5,124.0,3.8,26.3,990.0,1023.36,746.05
2018,7,3,11,30,921.0,124.0,3.9,26.5,1004.0,1020.54,743.92
2018,7,3,11,45,923.5,123.5,3.95,26.7,1011.0,1013.34,738.71
2018,7,3,12,0,926.0,123.0,4.0,26.9,1018.0,1003.25,731.74
2018,7,3,12,15,923.0,125.0,4.05,26.9,1016.5,987.6,721.8
2018,7,3,12,30,920.0,127.0,4.1,26.9,1015.0,969.33,710.2
2018,7,3,12,45,914.0,129.5,4.1,26.95,1005.5,946.31,695.09
2018,7,3,13,0,908.0,132.0,4.1,27.0,996.0,920.99,678.48
2018,7,3,13,15,906.0,130.5,4.15,26.95,981.0,893.18,660.7
2018,7,3,13,30,904.0,129.0,4.2,26.9,966.0,863.15,641.35
2018,7,3,13,45,900.5,126.5,4.2,26.8,943.5,828.93,618.92
2018,7,3,14,0,897.0,124.0,4.2,26.7,921.0,792.84,595.09
2018,7,3,14,15,891.0,122.5,4.2,26.55,892.5,754.15,569.36
2018,7,3,14,30,885.0,121.0,4.2,26.4,864.0,714.06,541.88
2018,7,3,14,45,877.0,118.5,4.15,26.25,829.0,670.58,510.09
2018,7,3,15,0,869.0,116.0,4.1,26.1,794.0,626.23,477.0
2018,7,3,15,15,857.5,113.5,4.1,26.1,753.5,579.26,441.06
2018,7,3,15,30,846.0,111.0,4.1,26.1,713.0,528.74,401.74
2018,7,3,15,45,831.5,108.0,4.0,25.55,668.5,479.54,363.02
2018,7,3,16,0,817.0,105.0,3.9,25.0,624.0,430.91,323.65
2018,7,3,16,15,799.0,101.5,3.85,24.6,576.5,381.3,282.46
2018,7,3,16,30,781.0,98.0,3.8,24.2,529.0,333.0,241.41
2018,7,3,16,45,756.5,94.0,3.75,23.8,479.0,283.97,199.46
2018,7,3,17,0,732.0,90.0,3.7,23.4,429.0,233.89,156.72
2018,7,3,17,15,699.0,85.0,3.6,22.8,378.0,187.1,117.85
2018,7,3,17,30,666.0,80.0,3.5,22.2,327.0,143.72,83.88
2018,7,3,17,45,620.5,74.0,3.45,21.6,277.0,102.06,55.64
2018,7,3,18,0,575.0,68.0,3.4,21.0,227.0,65.22,37.11
2018,7,3,18,15,507.5,60.5,3.3,20.25,180.0,42.73,31.65
2018,7,3,18,30,440.0,53.0,3.2,19.5,133.0,39.39,28.51
2018,7,3,18,45,341.0,43.0,3.05,18.75,93.5,33.4,22.79
2018,7,3,19,0,242.0,33.0,2.9,18.0,54.0,25.81,14.06
2018,7,3,19,15,135.0,19.0,2.9,17.5,29.5,18.68,0.0
2018,7,3,19,30,28.0,5.0,2.9,17.0,5.0,4.91,0.0
2018,7,3,19,45,14.0,2.5,2.9,16.45,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,4,45,23.0,4.5,2.75,13.05,5.0,0.0,0.0
2018,7,4,5,0,46.0,9.0,2.9,13.3,10.0,20.04,0.0
2018,7,4,5,15,154.5,23.5,3.0,13.75,38.0,81.31,14.35
2018,7,4,5,30,263.0,38.0,3.1,14.2,66.0,147.84,106.35
2018,7,4,5,45,357.5,48.0,3.2,14.65,107.0,207.11,160.73
2018,7,4,6,0,452.0,58.0,3.3,15.1,148.0,276.15,221.16
2018,7,4,6,15,516.0,64.5,3.3,15.7,195.0,335.15,272.63
2018,7,4,6,30,580.0,71.0,3.3,16.3,242.0,399.24,326.78
2018,7,4,6,45,619.5,77.5,3.25,16.85,291.0,454.33,372.02
2018,7,4,7,0,659.0,84.0,3.2,17.4,340.0,511.88,417.58
2018,7,4,7,15,636.5,99.0,3.2,17.95,374.5,541.03,439.14
2018,7,4,7,30,614.0,114.0,3.2,18.5,409.0,566.96,457.43
2018,7,4,7,45,682.0,110.5,3.15,19.05,471.0,634.76,507.9
2018,7,4,8,0,750.0,107.0,3.1,19.6,533.0,703.26,555.49
2018,7,4,8,15,789.0,104.0,3.1,20.2,586.0,754.99,589.59
2018,7,4,8,30,828.0,101.0,3.1,20.8,639.0,807.12,623.33
2018,7,4,8,45,844.5,102.0,3.1,21.4,683.0,839.51,642.61
2018,7,4,9,0,861.0,103.0,3.1,22.0,727.0,875.55,664.29
2018,7,4,9,15,870.0,106.0,3.1,22.55,766.0,905.36,681.53
2018,7,4,9,30,879.0,109.0,3.1,23.1,805.0,932.97,697.18
2018,7,4,9,45,885.5,111.5,3.1,23.65,838.0,955.36,709.24
2018,7,4,10,0,892.0,114.0,3.1,24.2,871.0,975.2,719.59
2018,7,4,10,15,900.0,114.5,3.2,24.65,899.5,991.71,728.84
2018,7,4,10,30,908.0,115.0,3.3,25.1,928.0,1005.51,736.38
2018,7,4,10,45,915.0,113.5,3.35,25.5,949.5,1013.47,739.96
2018,7,4,11,0,922.0,112.0,3.4,25.9,971.0,1018.55,741.81
2018,7,4,11,15,926.0,112.0,3.5,26.15,985.5,1019.3,741.78
2018,7,4,11,30,930.0,112.0,3.6,26.4,1000.0,1017.07,739.95
2018,7,4,11,45,933.0,111.0,3.7,26.65,1007.0,1009.92,735.01
2018,7,4,12,0,936.0,110.0,3.8,26.9,1014.0,999.85,728.29
2018,7,4,12,15,936.0,109.5,3.85,27.0,1013.0,984.59,718.35
2018,7,4,12,30,936.0,109.0,3.9,27.1,1012.0,966.59,706.71
2018,7,4,12,45,934.5,109.0,3.95,27.2,1004.5,945.06,692.77
2018,7,4,13,0,933.0,109.0,4.0,27.3,997.0,921.01,677.18
2018,7,4,13,15,931.5,107.5,4.0,27.25,982.0,893.11,659.14
2018,7,4,13,30,930.0,106.0,4.0,27.2,967.0,862.89,639.51
2018,7,4,13,45,927.5,104.5,4.0,27.2,945.5,829.69,617.63
2018,7,4,14,0,925.0,103.0,4.0,27.2,924.0,794.48,594.27
2018,7,4,14,15,920.5,101.0,4.0,27.1,896.0,755.5,568.36
2018,7,4,14,30,916.0,99.0,4.0,27.0,868.0,714.96,541.13
2018,7,4,14,45,908.5,97.0,3.95,26.85,833.0,671.12,509.42
2018,7,4,15,0,901.0,95.0,3.9,26.7,798.0,626.3,476.05
2018,7,4,15,15,890.5,93.5,3.9,26.7,758.0,579.5,440.25
2018,7,4,15,30,880.0,92.0,3.9,26.7,718.0,532.37,403.33
2018,7,4,15,45,868.0,89.0,3.9,26.15,674.0,483.1,364.69
2018,7,4,16,0,856.0,86.0,3.9,25.6,630.0,434.05,325.05
2018,7,4,16,15,840.5,83.5,3.85,25.1,583.0,384.59,283.89
2018,7,4,16,30,825.0,81.0,3.8,24.6,536.0,331.84,239.3
2018,7,4,16,45,803.5,78.0,3.8,24.15,486.5,282.36,196.67
2018,7,4,17,0,782.0,75.0,3.8,23.7,437.0,234.86,155.57
2018,7,4,17,15,752.0,70.5,3.7,22.95,385.5,186.72,115.34
2018,7,4,17,30,722.0,66.0,3.6,22.2,334.0,141.72,79.91
2018,7,4,17,45,680.0,61.5,3.55,21.45,283.5,99.06,51.07
2018,7,4,18,0,638.0,57.0,3.5,20.7,233.0,57.61,29.73
2018,7,4,18,15,574.5,51.5,3.35,19.8,185.5,35.05,25.02
2018,7,4,18,30,511.0,46.0,3.2,18.9,138.0,33.02,23.07
2018,7,4,18,45,413.0,37.5,3.05,18.05,97.5,28.13,18.38
2018,7,4,19,0,315.0,29.0,2.9,17.2,57.0,22.95,11.88
2018,7,4,19,15,180.5,17.5,2.75,16.7,31.5,17.2,0.0
2018,7,4,19,30,46.0,6.0,2.6,16.2,6.0,5.9,0.0
2018,7,4,19,45,23.0,3.0,2.5,15.75,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,4,45,11.0,2.0,1.2,11.9,2.0,0.0,0.0
2018,7,5,5,0,22.0,4.0,1.3,12.3,4.0,9.26,0.0
2018,7,5,5,15,61.0,12.5,1.5,13.05,17.5,38.39,1.58
2018,7,5,5,30,100.0,21.0,1.7,13.8,31.0,68.73,47.11
2018,7,5,5,45,104.5,27.0,1.9,14.55,43.0,80.85,60.5
2018,7,5,6,0,109.0,33.0,2.1,15.3,55.0,87.28,67.55
2018,7,5,6,15,54.5,41.5,2.1,16.0,52.5,70.85,54.6
2018,7,5,6,30,0.0,50.0,2.1,16.7,50.0,48.3,35.29
2018,7,5,6,45,0.0,77.0,2.1,17.35,77.0,75.1,57.66
2018,7,5,7,0,0.0,104.0,2.1,18.0,104.0,102.71,80.23
2018,7,5,7,15,22.5,139.5,2.0,18.7,150.5,159.51,126.63
2018,7,5,7,30,45.0,175.0,1.9,19.4,197.0,214.02,169.97
2018,7,5,7,45,237.5,181.5,1.8,20.1,314.5,377.25,301.01
2018,7,5,8,0,430.0,188.0,1.7,20.8,432.0,547.62,429.71
2018,7,5,8,15,656.5,134.5,1.65,21.55,543.0,685.89,530.02
2018,7,5,8,30,883.0,81.0,1.6,22.3,654.0,824.41,621.17
2018,7,5,8,45,895.5,82.0,1.5,23.1,697.5,860.15,638.96
2018,7,5,9,0,908.0,83.0,1.4,23.9,741.0,894.16,656.16
2018,7,5,9,15,917.0,85.0,1.3,24.7,780.0,924.17,670.28
2018,7,5,9,30,926.0,87.0,1.2,25.5,819.0,951.88,682.58
2018,7,5,9,45,933.5,88.5,1.15,26.3,853.5,975.18,692.64
2018,7,5,10,0,941.0,90.0,1.1,27.1,888.0,995.84,700.96
2018,7,5,10,15,946.5,91.0,1.1,27.8,916.0,1011.26,707.21
2018,7,5,10,30,952.0,92.0,1.1,28.5,944.0,1023.78,711.8
2018,7,5,10,45,955.5,92.0,1.15,29.25,964.5,1030.32,713.66
2018,7,5,11,0,959.0,92.0,1.2,30.0,985.0,1033.81,713.85
2018,7,5,11,15,961.0,92.5,1.3,30.55,998.5,1033.28,713.18
2018,7,5,11,30,963.0,93.0,1.4,31.1,1012.0,1029.67,710.74
2018,7,5,11,45,964.5,93.0,1.5,31.6,1019.0,1022.01,706.05
2018,7,5,12,0,966.0,93.0,1.6,32.1,1026.0,1011.33,699.58
2018,7,5,12,15,960.5,96.0,1.75,32.4,1023.0,994.1,690.36
2018,7,5,12,30,955.0,99.0,1.9,32.7,1020.0,974.16,679.37
2018,7,5,12,45,947.0,103.0,2.05,33.0,1010.0,950.36,665.81
2018,7,5,13,0,939.0,107.0,2.2,33.3,1000.0,924.21,650.61
2018,7,5,13,15,936.0,106.0,2.35,33.35,984.0,895.37,634.15
2018,7,5,13,30,933.0,105.0,2.5,33.4,968.0,864.29,615.98
2018,7,5,13,45,929.0,103.0,2.6,33.5,945.0,829.35,594.57
2018,7,5,14,0,925.0,101.0,2.7,33.6,922.0,792.5,571.66
2018,7,5,14,15,919.0,99.5,2.8,33.45,893.0,752.92,547.2
2018,7,5,14,30,913.0,98.0,2.9,33.3,864.0,711.88,521.37
2018,7,5,14,45,905.0,96.5,2.95,33.15,829.0,668.29,491.45
2018,7,5,15,0,897.0,95.0,3.0,33.0,794.0,623.77,459.8
2018,7,5,15,15,886.5,92.5,3.0,33.0,753.5,576.23,424.77
2018,7,5,15,30,876.0,90.0,3.0,33.0,713.0,528.37,388.61
2018,7,5,15,45,862.0,88.0,3.0,32.4,668.5,479.24,351.43
2018,7,5,16,0,848.0,86.0,3.0,31.8,624.0,430.52,313.38
2018,7,5,16,15,829.0,83.0,3.0,31.35,575.5,379.69,272.56
2018,7,5,16,30,810.0,80.0,3.0,30.9,527.0,325.92,228.64
2018,7,5,16,45,785.5,77.0,2.95,30.4,476.5,276.34,187.3
2018,7,5,17,0,761.0,74.0,2.9,29.9,426.0,229.03,147.67
2018,7,5,17,15,726.5,70.5,2.8,29.15,374.5,182.0,109.63
2018,7,5,17,30,692.0,67.0,2.7,28.4,323.0,138.53,76.54
2018,7,5,17,45,624.5,64.5,2.65,27.65,269.0,93.86,47.61
2018,7,5,18,0,557.0,62.0,2.6,26.9,215.0,59.02,31.77
2018,7,5,18,15,482.5,55.0,2.45,26.0,168.5,37.96,26.79
2018,7,5,18,30,408.0,48.0,2.3,25.1,122.0,34.79,23.91
2018,7,5,18,45,328.5,38.5,2.1,24.2,86.5,29.07,18.61
2018,7,5,19,0,249.0,29.0,1.9,23.3,51.0,22.97,11.44
2018,7,5,19,15,140.5,17.0,1.9,22.75,28.0,16.71,0.0
2018,7,5,19,30,32.0,5.0,1.9,22.2,5.0,4.91,0.0
2018,7,5,19,45,16.0,2.5,1.9,21.65,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,19.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.35,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.5,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,1.7,17.7,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,1.7,17.9,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.15,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.4,7.0,6.75,0.0
2018,7,6,6,15,0.0,10.0,1.75,18.75,10.0,9.64,2.47
2018,7,6,6,30,0.0,13.0,1.8,19.1,13.0,12.54,4.93
2018,7,6,6,45,3.0,47.5,1.85,19.4,48.5,47.57,34.37
2018,7,6,7,0,6.0,82.0,1.9,19.7,84.0,83.41,64.0
2018,7,6,7,15,3.5,89.5,1.95,20.2,90.5,89.34,68.44
2018,7,6,7,30,1.0,97.0,2.0,20.7,97.0,95.08,72.68
2018,7,6,7,45,0.5,91.0,2.05,21.2,91.0,88.51,66.94
2018,7,6,8,0,0.0,85.0,2.1,21.7,85.0,82.23,61.5
2018,7,6,8,15,0.5,107.0,2.05,22.5,107.5,104.34,78.83
2018,7,6,8,30,1.0,129.0,2.0,23.3,130.0,126.66,95.99
2018,7,6,8,45,2.5,142.5,1.95,24.1,144.5,141.34,106.93
2018,7,6,9,0,4.0,156.0,1.9,24.9,159.0,156.08,117.78
2018,7,6,9,15,32.0,202.0,1.95,25.9,227.0,233.08,176.98
2018,7,6,9,30,60.0,248.0,2.0,26.9,295.0,306.75,231.7
2018,7,6,9,45,253.5,263.5,2.05,27.9,476.5,520.12,390.72
2018,7,6,10,0,447.0,279.0,2.1,28.9,658.0,731.08,536.86
2018,7,6,10,15,617.0,213.5,2.2,30.1,755.0,831.49,603.6
2018,7,6,10,30,787.0,148.0,2.3,31.3,852.0,927.03,661.63
2018,7,6,10,45,836.0,129.0,2.4,32.5,892.5,951.64,673.36
2018,7,6,11,0,885.0,110.0,2.5,33.7,933.0,979.74,687.79
2018,7,6,11,15,889.5,110.0,2.6,34.15,948.0,981.13,687.58
2018,7,6,11,30,894.0,110.0,2.7,34.6,963.0,979.65,685.89
2018,7,6,11,45,889.5,115.0,2.8,35.05,968.5,971.61,680.21
2018,7,6,12,0,885.0,120.0,2.9,35.5,974.0,960.81,672.91
2018,7,6,12,15,884.0,120.0,3.0,35.65,972.5,945.8,663.85
2018,7,6,12,30,883.0,120.0,3.1,35.8,971.0,928.23,653.21
2018,7,6,12,45,881.5,121.0,3.25,35.9,965.0,908.69,641.77
2018,7,6,13,0,880.0,122.0,3.4,36.0,959.0,886.76,628.72
2018,7,6,13,15,848.5,139.0,3.5,35.95,935.5,852.05,607.41
2018,7,6,13,30,817.0,156.0,3.6,35.9,912.0,817.3,585.93
2018,7,6,13,45,830.0,143.5,3.7,35.8,895.5,788.76,568.46
2018,7,6,14,0,843.0,131.0,3.8,35.7,879.0,758.28,549.49
2018,7,6,14,15,863.0,114.5,3.9,35.45,859.0,726.43,529.75
2018,7,6,14,30,883.0,98.0,4.0,35.2,839.0,691.36,507.56
2018,7,6,14,45,787.0,141.0,4.05,34.95,781.0,631.0,464.13
2018,7,6,15,0,691.0,184.0,4.1,34.7,723.0,576.23,423.96
2018,7,6,15,15,746.5,147.5,4.1,34.7,702.0,545.25,401.54
2018,7,6,15,30,802.0,111.0,4.1,34.7,681.0,505.88,372.05
2018,7,6,15,45,818.0,96.0,4.15,33.85,645.5,465.76,341.71
2018,7,6,16,0,834.0,81.0,4.2,33.0,610.0,420.02,305.98
2018,7,6,16,15,817.5,78.0,4.15,32.4,563.5,370.79,266.21
2018,7,6,16,30,801.0,75.0,4.1,31.8,517.0,322.64,226.32
2018,7,6,16,45,779.0,72.0,4.1,31.15,468.0,269.9,182.59
2018,7,6,17,0,757.0,69.0,4.1,30.5,419.0,223.46,143.53
2018,7,6,17,15,686.5,73.0,3.95,29.65,362.0,176.93,107.23
2018,7,6,17,30,616.0,77.0,3.8,28.8,305.0,134.07,76.15
2018,7,6,17,45,540.0,74.0,3.65,27.95,252.0,95.02,51.64
2018,7,6,18,0,464.0,71.0,3.5,27.1,199.0,63.73,37.48
2018,7,6,18,15,385.5,63.0,3.25,26.2,154.5,45.45,33.12
2018,7,6,18,30,307.0,55.0,3.0,25.3,110.0,40.82,28.97
2018,7,6,18,45,236.0,42.5,2.8,24.45,77.0,32.29,21.24
2018,7,6,19,0,165.0,30.0,2.6,23.6,44.0,23.31,11.58
2018,7,6,19,15,98.0,17.5,2.5,23.1,24.5,17.2,0.0
2018,7,6,19,30,31.0,5.0,2.4,22.6,5.0,4.91,0.0
2018,7,6,19,45,15.5,2.5,2.35,22.1,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,20.3,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,7,4,45,42.5,4.5,1.6,16.7,5.0,0.0,0.0
2018,7,7,5,0,85.0,9.0,1.8,17.0,10.0,29.19,0.0
2018,7,7,5,15,225.5,19.5,1.95,17.55,38.5,95.55,0.0
2018,7,7,5,30,366.0,30.0,2.1,18.1,67.0,172.13,119.51
2018,7,7,5,45,415.5,39.0,2.25,18.65,102.5,218.12,165.39
2018,7,7,6,0,465.0,48.0,2.4,19.2,138.0,268.86,210.92
2018,7,7,6,15,562.0,51.0,2.45,20.05,191.5,339.27,270.4
2018,7,7,6,30,659.0,54.0,2.5,20.9,245.0,416.01,333.29
2018,7,7,6,45,699.0,58.0,2.5,21.75,295.5,471.96,377.88
2018,7,7,7,0,739.0,62.0,2.5,22.6,346.0,530.33,422.57
2018,7,7,7,15,755.5,67.5,2.6,23.35,393.5,577.37,457.46
2018,7,7,7,30,772.0,73.0,2.7,24.1,441.0,624.32,490.65
2018,7,7,7,45,805.0,73.0,2.75,24.85,493.5,672.08,522.27
2018,7,7,8,0,838.0,73.0,2.8,25.6,546.0,724.84,556.68
2018,7,7,8,15,854.0,75.5,2.9,26.25,593.5,767.36,583.6
2018,7,7,8,30,870.0,78.0,3.0,26.9,641.0,808.82,609.4
2018,7,7,8,45,882.5,80.0,3.05,27.6,684.5,845.42,631.09
2018,7,7,9,0,895.0,82.0,3.1,28.3,728.0,880.3,651.37
2018,7,7,9,15,904.5,83.5,3.2,28.85,767.0,909.99,668.69
2018,7,7,9,30,914.0,85.0,3.3,29.4,806.0,937.46,684.47
2018,7,7,9,45,921.0,86.0,3.35,29.95,839.5,959.64,696.4
2018,7,7,10,0,928.0,87.0,3.4,30.5,873.0,979.2,706.65
2018,7,7,10,15,934.5,87.5,3.45,30.9,901.0,995.02,714.95
2018,7,7,10,30,941.0,88.0,3.5,31.3,929.0,1008.0,721.5
2018,7,7,10,45,945.5,88.5,3.55,31.7,950.5,1016.09,725.03
2018,7,7,11,0,950.0,89.0,3.6,32.1,972.0,1021.17,726.78
2018,7,7,11,15,953.0,89.0,3.6,32.4,986.0,1021.21,725.39
2018,7,7,11,30,956.0,89.0,3.6,32.7,1000.0,1018.2,722.23
2018,7,7,11,45,958.0,88.5,3.65,32.95,1007.0,1010.67,716.82
2018,7,7,12,0,960.0,88.0,3.7,33.2,1014.0,1000.14,709.64
2018,7,7,12,15,953.5,92.5,3.7,33.35,1012.0,983.64,698.73
2018,7,7,12,30,947.0,97.0,3.7,33.5,1010.0,964.43,686.21
2018,7,7,12,45,936.5,102.5,3.75,33.65,999.0,940.05,670.71
2018,7,7,13,0,926.0,108.0,3.8,33.8,988.0,913.42,653.77
2018,7,7,13,15,878.0,135.5,3.85,33.75,959.0,873.57,628.65
2018,7,7,13,30,830.0,163.0,3.9,33.7,930.0,834.34,603.8
2018,7,7,13,45,834.0,156.0,3.95,33.65,911.0,803.34,584.21
2018,7,7,14,0,838.0,149.0,4.0,33.6,892.0,770.22,563.0
2018,7,7,14,15,813.5,156.0,4.05,33.3,858.0,727.63,535.35
2018,7,7,14,30,789.0,163.0,4.1,33.0,824.0,685.13,505.95
2018,7,7,14,45,752.5,169.5,4.2,32.65,779.0,634.93,470.72
2018,7,7,15,0,716.0,176.0,4.3,32.3,734.0,583.72,434.1
2018,7,7,15,15,787.5,135.0,4.3,32.3,719.5,556.29,414.02
2018,7,7,15,30,859.0,94.0,4.3,32.3,705.0,522.81,388.3
2018,7,7,15,45,836.5,94.5,4.35,31.3,658.0,472.69,350.41
2018,7,7,16,0,814.0,95.0,4.4,30.3,611.0,419.83,309.4
2018,7,7,16,15,812.0,86.5,4.35,29.6,567.5,371.77,270.11
2018,7,7,16,30,810.0,78.0,4.3,28.9,524.0,323.5,229.52
2018,7,7,16,45,789.0,74.5,4.3,28.15,475.0,274.4,188.0
2018,7,7,17,0,768.0,71.0,4.3,27.4,426.0,227.22,147.88
2018,7,7,17,15,739.5,67.0,4.2,26.45,376.0,180.41,109.27
2018,7,7,17,30,711.0,63.0,4.1,25.5,326.0,136.58,75.26
2018,7,7,17,45,671.5,58.5,3.95,24.5,277.0,94.59,47.37
2018,7,7,18,0,632.0,54.0,3.8,23.5,228.0,56.88,29.51
2018,7,7,18,15,572.5,48.5,3.65,22.6,181.5,32.64,22.62
2018,7,7,18,30,513.0,43.0,3.5,21.7,135.0,30.47,20.56
2018,7,7,18,45,419.5,35.0,3.35,20.75,95.0,25.91,16.24
2018,7,7,19,0,326.0,27.0,3.2,19.8,55.0,21.08,10.08
2018,7,7,19,15,188.0,16.5,3.1,19.35,30.5,16.22,0.0
2018,7,7,19,30,50.0,6.0,3.0,18.9,6.0,5.9,0.0
2018,7,7,19,45,25.0,3.0,2.95,18.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,8,4,45,41.0,4.5,2.55,14.15,5.0,0.0,0.0
2018,7,8,5,0,82.0,9.0,2.7,14.4,10.0,28.37,0.0
2018,7,8,5,15,220.0,20.0,2.75,14.9,38.0,93.76,0.0
2018,7,8,5,30,358.0,31.0,2.8,15.4,66.0,170.01,118.65
2018,7,8,5,45,447.0,38.0,2.85,15.95,107.0,228.33,174.88
2018,7,8,6,0,536.0,45.0,2.9,16.5,148.0,294.93,233.68
2018,7,8,6,15,593.0,50.5,2.95,17.25,195.5,352.59,284.16
2018,7,8,6,30,650.0,56.0,3.0,18.0,243.0,412.82,335.08
2018,7,8,6,45,689.0,60.0,3.1,18.75,293.0,467.83,380.17
2018,7,8,7,0,728.0,64.0,3.2,19.5,343.0,525.17,425.41
2018,7,8,7,15,755.5,68.0,3.2,20.25,393.5,577.12,464.64
2018,7,8,7,30,783.0,72.0,3.2,21.0,444.0,629.88,502.56
2018,7,8,7,45,803.5,75.0,3.2,21.7,493.0,676.93,534.11
2018,7,8,8,0,824.0,78.0,3.2,22.4,542.0,719.17,561.44
2018,7,8,8,15,840.0,80.5,3.2,23.1,589.0,761.21,588.05
2018,7,8,8,30,856.0,83.0,3.2,23.8,636.0,802.21,613.41
2018,7,8,8,45,868.5,85.0,3.25,24.5,679.0,838.4,635.25
2018,7,8,9,0,881.0,87.0,3.3,25.2,722.0,872.9,655.68
2018,7,8,9,15,888.0,90.5,3.35,25.85,760.5,902.22,672.5
2018,7,8,9,30,895.0,94.0,3.4,26.5,799.0,929.2,687.65
2018,7,8,9,45,899.0,97.0,3.45,27.1,831.5,950.36,698.99
2018,7,8,10,0,903.0,100.0,3.5,27.7,864.0,968.83,708.59
2018,7,8,10,15,909.5,101.0,3.55,28.05,892.0,984.81,717.31
2018,7,8,10,30,916.0,102.0,3.6,28.4,920.0,998.02,724.29
2018,7,8,10,45,921.5,102.5,3.65,28.8,942.0,1006.86,728.38
2018,7,8,11,0,927.0,103.0,3.7,29.2,964.0,1012.77,730.7
2018,7,8,11,15,930.5,103.5,3.8,29.4,979.0,1013.73,730.88
2018,7,8,11,30,934.0,104.0,3.9,29.6,994.0,1011.7,729.24
2018,7,8,11,45,936.0,104.0,3.95,29.85,1001.0,1004.72,724.07
2018,7,8,12,0,938.0,104.0,4.0,30.1,1008.0,994.81,717.13
2018,7,8,12,15,937.0,104.5,4.05,30.25,1007.5,979.69,707.2
2018,7,8,12,30,936.0,105.0,4.1,30.4,1007.0,961.83,695.58
2018,7,8,12,45,933.0,106.0,4.15,30.6,998.5,940.01,681.27
2018,7,8,13,0,930.0,107.0,4.2,30.8,990.0,915.7,665.36
2018,7,8,13,15,927.5,105.5,4.2,30.85,974.5,887.06,646.75
2018,7,8,13,30,925.0,104.0,4.2,30.9,959.0,856.17,626.6
2018,7,8,13,45,920.5,103.5,4.25,31.0,937.0,822.5,604.59
2018,7,8,14,0,916.0,103.0,4.3,31.1,915.0,786.95,581.17
2018,7,8,14,15,909.5,101.0,4.3,30.9,885.5,746.84,554.95
2018,7,8,14,30,903.0,99.0,4.3,30.7,856.0,705.34,527.51
2018,7,8,14,45,895.0,97.5,4.3,30.55,821.5,662.11,496.58
2018,7,8,15,0,887.0,96.0,4.3,30.4,787.0,617.96,464.1
2018,7,8,15,15,876.5,94.0,4.3,30.4,747.0,571.25,428.72
2018,7,8,15,30,866.0,92.0,4.3,30.4,707.0,524.24,392.25
2018,7,8,15,45,852.5,89.5,4.3,29.55,663.0,475.28,354.67
2018,7,8,16,0,839.0,87.0,4.3,28.7,619.0,426.7,316.15
2018,7,8,16,15,822.5,84.0,4.3,28.1,572.0,377.15,275.49
2018,7,8,16,30,806.0,81.0,4.3,27.5,525.0,324.42,231.5
2018,7,8,16,45,783.5,78.0,4.25,26.9,475.5,275.52,189.86
2018,7,8,17,0,761.0,75.0,4.2,26.3,426.0,228.69,149.84
2018,7,8,17,15,731.0,70.5,4.15,25.4,375.5,181.51,110.91
2018,7,8,17,30,701.0,66.0,4.1,24.5,325.0,137.47,76.73
2018,7,8,17,45,659.5,61.5,4.0,23.6,275.5,95.83,49.11
2018,7,8,18,0,618.0,57.0,3.9,22.7,226.0,55.31,28.85
2018,7,8,18,15,556.5,51.0,3.8,21.75,179.5,34.73,24.51
2018,7,8,18,30,495.0,45.0,3.7,20.8,133.0,32.26,22.18
2018,7,8,18,45,400.0,36.5,3.6,19.85,93.5,27.34,17.5
2018,7,8,19,0,305.0,28.0,3.5,18.9,54.0,22.12,10.79
2018,7,8,19,15,174.5,16.5,3.45,18.4,29.5,16.22,0.0
2018,7,8,19,30,44.0,5.0,3.4,17.9,5.0,4.91,0.0
2018,7,8,19,45,22.0,2.5,3.35,17.4,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,9,4,45,38.0,4.0,2.6,13.95,4.5,0.0,0.0
2018,7,9,5,0,76.0,8.0,2.8,14.2,9.0,25.85,0.0
2018,7,9,5,15,211.5,19.0,2.85,14.75,36.5,89.72,0.0
2018,7,9,5,30,347.0,30.0,2.9,15.3,64.0,164.84,114.16
2018,7,9,5,45,438.5,37.5,2.95,15.85,105.0,223.94,171.33
2018,7,9,6,0,530.0,45.0,3.0,16.4,146.0,291.66,231.07
2018,7,9,6,15,588.0,50.5,3.05,17.25,193.5,349.46,281.64
2018,7,9,6,30,646.0,56.0,3.1,18.1,241.0,409.9,332.7
2018,7,9,6,45,686.5,60.5,3.2,18.95,291.5,466.15,378.67
2018,7,9,7,0,727.0,65.0,3.3,19.8,342.0,524.87,424.84
2018,7,9,7,15,755.0,68.5,3.25,20.55,392.5,576.52,463.75
2018,7,9,7,30,783.0,72.0,3.2,21.3,443.0,629.03,501.4
2018,7,9,7,45,803.5,75.0,3.15,22.1,492.0,676.09,532.54
2018,7,9,8,0,824.0,78.0,3.1,22.9,541.0,718.36,559.39
2018,7,9,8,15,839.5,80.5,3.05,23.75,587.5,760.03,585.06
2018,7,9,8,30,855.0,83.0,3.0,24.6,634.0,800.63,609.37
2018,7,9,8,45,866.0,86.0,2.95,25.45,677.0,836.66,630.01
2018,7,9,9,0,877.0,89.0,2.9,26.3,720.0,870.92,649.06
2018,7,9,9,15,886.5,91.0,2.95,27.15,759.0,900.76,665.53
2018,7,9,9,30,896.0,93.0,3.0,28.0,798.0,928.4,680.4
2018,7,9,9,45,902.5,95.0,3.05,28.85,831.5,950.88,691.77
2018,7,9,10,0,909.0,97.0,3.1,29.7,865.0,970.77,701.43
2018,7,9,10,15,913.5,98.5,3.15,30.4,892.0,985.49,708.2
2018,7,9,10,30,918.0,100.0,3.2,31.1,919.0,997.37,713.23
2018,7,9,10,45,921.0,101.0,3.25,31.85,939.5,1004.35,715.08
2018,7,9,11,0,924.0,102.0,3.3,32.6,960.0,1008.38,715.17
2018,7,9,11,15,926.0,103.5,3.35,33.3,974.0,1008.95,713.35
2018,7,9,11,30,928.0,105.0,3.4,34.0,988.0,1006.51,709.76
2018,7,9,11,45,928.5,105.5,3.5,34.7,994.5,998.66,703.24
2018,7,9,12,0,929.0,106.0,3.6,35.4,1001.0,987.9,695.01
2018,7,9,12,15,928.5,106.0,3.65,35.6,1000.5,972.89,685.3
2018,7,9,12,30,928.0,106.0,3.7,35.8,1000.0,955.16,673.95
2018,7,9,12,45,925.5,106.5,3.8,36.0,991.5,933.47,660.41
2018,7,9,13,0,923.0,107.0,3.9,36.2,983.0,909.29,645.27
2018,7,9,13,15,920.5,106.0,4.0,36.1,968.0,881.32,628.41
2018,7,9,13,30,918.0,105.0,4.1,36.0,953.0,851.09,609.97
2018,7,9,13,45,914.5,104.0,4.2,35.9,931.5,817.95,589.45
2018,7,9,14,0,911.0,103.0,4.3,35.8,910.0,782.88,567.44
2018,7,9,14,15,906.0,100.5,4.4,35.55,881.5,743.55,542.67
2018,7,9,14,30,901.0,98.0,4.5,35.3,853.0,702.73,516.54
2018,7,9,14,45,893.5,96.5,4.55,35.0,819.0,659.89,486.8
2018,7,9,15,0,886.0,95.0,4.6,34.7,785.0,616.09,455.43
2018,7,9,15,15,875.5,93.5,4.6,34.7,745.5,569.86,420.88
2018,7,9,15,30,865.0,92.0,4.6,34.7,706.0,523.32,385.26
2018,7,9,15,45,853.5,89.0,4.7,33.75,662.5,474.87,348.95
2018,7,9,16,0,842.0,86.0,4.8,32.8,619.0,426.61,311.48
2018,7,9,16,15,827.5,82.5,4.75,32.1,572.5,377.2,271.46
2018,7,9,16,30,813.0,79.0,4.7,31.4,526.0,324.39,227.97
2018,7,9,16,45,793.0,75.5,4.7,30.7,477.0,275.37,186.77
2018,7,9,17,0,773.0,72.0,4.7,30.0,428.0,228.17,146.91
2018,7,9,17,15,744.0,68.0,4.55,28.95,377.5,181.0,108.44
2018,7,9,17,30,715.0,64.0,4.4,27.9,327.0,136.86,74.64
2018,7,9,17,45,675.0,59.0,4.25,26.85,277.5,94.2,46.7
2018,7,9,18,0,635.0,54.0,4.1,25.8,228.0,55.86,28.91
2018,7,9,18,15,574.0,48.5,3.85,24.8,181.0,32.72,22.44
2018,7,9,18,30,513.0,43.0,3.6,23.8,134.0,30.55,20.41
2018,7,9,18,45,418.5,35.0,3.35,22.75,94.0,26.0,16.12
2018,7,9,19,0,324.0,27.0,3.1,21.7,54.0,21.18,9.81
2018,7,9,19,15,186.5,16.0,3.0,21.2,29.5,15.73,0.0
2018,7,9,19,30,49.0,5.0,2.9,20.7,5.0,4.91,0.0
2018,7,9,19,45,24.5,2.5,2.85,20.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,10,4,45,46.0,4.0,1.65,15.5,4.5,0.0,0.0
2018,7,10,5,0,92.0,8.0,1.9,15.8,9.0,29.51,0.0
2018,7,10,5,15,239.0,18.0,2.1,16.3,37.0,95.75,0.0
2018,7,10,5,30,386.0,28.0,2.3,16.8,65.0,175.0,119.26
2018,7,10,5,45,475.5,35.0,2.5,17.3,107.0,234.26,177.61
2018,7,10,6,0,565.0,42.0,2.7,17.8,149.0,299.48,235.41
2018,7,10,6,15,621.5,47.0,2.7,18.65,197.0,357.98,286.32
2018,7,10,6,30,678.0,52.0,2.7,19.5,245.0,420.92,338.9
2018,7,10,6,45,717.0,55.5,2.7,20.3,295.5,476.49,383.82
2018,7,10,7,0,756.0,59.0,2.7,21.1,346.0,534.38,428.71
2018,7,10,7,15,783.5,62.0,2.75,22.0,397.0,586.3,467.33
2018,7,10,7,30,811.0,65.0,2.8,22.9,448.0,634.8,501.16
2018,7,10,7,45,831.5,67.5,2.8,23.75,498.0,682.27,532.22
2018,7,10,8,0,852.0,70.0,2.8,24.6,548.0,729.47,562.25
2018,7,10,8,15,867.5,73.0,2.8,25.35,596.0,772.76,589.02
2018,7,10,8,30,883.0,76.0,2.8,26.1,644.0,814.9,614.45
2018,7,10,8,45,895.0,77.5,2.8,26.85,687.5,850.99,635.28
2018,7,10,9,0,907.0,79.0,2.8,27.6,731.0,885.31,654.63
2018,7,10,9,15,912.5,83.0,2.8,28.4,770.0,914.6,670.24
2018,7,10,9,30,918.0,87.0,2.8,29.2,809.0,941.4,684.08
2018,7,10,9,45,920.0,92.0,2.85,29.95,842.0,963.39,695.23
2018,7,10,10,0,922.0,97.0,2.9,30.7,875.0,982.53,704.54
2018,7,10,10,15,928.5,98.0,2.95,31.45,903.5,998.81,712.06
2018,7,10,10,30,935.0,99.0,3.0,32.2,932.0,1012.25,717.83
2018,7,10,10,45,939.5,99.5,3.05,32.9,953.5,1020.3,720.42
2018,7,10,11,0,944.0,100.0,3.1,33.6,975.0,1025.34,721.25
2018,7,10,11,15,947.0,100.0,3.2,33.85,989.5,1025.36,720.8
2018,7,10,11,30,950.0,100.0,3.3,34.1,1004.0,1022.34,718.57
2018,7,10,11,45,951.5,100.5,3.35,34.35,1011.5,1015.33,713.58
2018,7,10,12,0,953.0,101.0,3.4,34.6,1019.0,1005.33,706.84
2018,7,10,12,15,952.0,102.0,3.5,34.55,1018.5,990.54,698.39
2018,7,10,12,30,951.0,103.0,3.6,34.5,1018.0,972.95,688.21
2018,7,10,12,45,947.5,103.5,3.7,34.45,1009.0,949.92,674.55
2018,7,10,13,0,944.0,104.0,3.8,34.4,1000.0,924.39,659.24
2018,7,10,13,15,942.0,103.0,3.9,34.15,985.0,896.3,642.72
2018,7,10,13,30,940.0,102.0,4.0,33.9,970.0,865.88,624.52
2018,7,10,13,45,936.0,100.5,4.05,33.6,947.5,831.2,603.22
2018,7,10,14,0,932.0,99.0,4.1,33.3,925.0,794.57,580.4
2018,7,10,14,15,927.0,97.5,4.15,32.9,896.5,755.42,555.84
2018,7,10,14,30,922.0,96.0,4.2,32.5,868.0,714.72,529.88
2018,7,10,14,45,915.0,93.5,4.25,32.1,833.0,670.44,499.3
2018,7,10,15,0,908.0,91.0,4.3,31.7,798.0,625.12,466.85
2018,7,10,15,15,897.5,90.0,4.3,31.7,758.0,578.4,431.6
2018,7,10,15,30,887.0,89.0,4.3,31.7,718.0,531.31,395.22
2018,7,10,15,45,875.0,86.5,4.3,30.45,674.0,482.06,358.16
2018,7,10,16,0,863.0,84.0,4.3,29.2,630.0,433.01,319.87
2018,7,10,16,15,848.0,80.0,4.25,28.35,582.0,381.96,278.3
2018,7,10,16,30,833.0,76.0,4.2,27.5,534.0,331.82,236.34
2018,7,10,16,45,812.0,73.0,4.2,26.65,484.0,277.7,190.76
2018,7,10,17,0,791.0,70.0,4.2,25.8,434.0,229.77,149.8
2018,7,10,17,15,762.0,66.5,4.1,24.8,383.0,182.13,110.33
2018,7,10,17,30,733.0,63.0,4.0,23.8,332.0,137.53,75.7
2018,7,10,17,45,692.0,58.5,3.95,22.75,281.5,94.36,47.19
2018,7,10,18,0,651.0,54.0,3.9,21.7,231.0,55.64,29.33
2018,7,10,18,15,590.0,48.0,3.85,20.8,183.5,32.36,22.55
2018,7,10,18,30,529.0,42.0,3.8,19.9,136.0,29.73,20.09
2018,7,10,18,45,431.5,34.5,3.7,19.0,95.5,25.6,16.07
2018,7,10,19,0,334.0,27.0,3.6,18.1,55.0,21.25,9.93
2018,7,10,19,15,192.0,16.0,3.6,17.6,30.0,15.73,0.0
2018,7,10,19,30,50.0,5.0,3.6,17.1,5.0,4.91,0.0
2018,7,10,19,45,25.0,2.5,3.6,16.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,11,4,45,41.5,4.0,2.1,13.65,4.5,0.0,0.0
2018,7,11,5,0,83.0,8.0,2.3,14.0,9.0,27.28,0.0
2018,7,11,5,15,226.0,18.0,2.4,14.6,36.0,91.39,0.0
2018,7,11,5,30,369.0,28.0,2.5,15.2,63.0,168.9,114.7
2018,7,11,5,45,461.0,35.0,2.6,15.85,104.5,228.18,173.7
2018,7,11,6,0,553.0,42.0,2.7,16.5,146.0,293.58,231.75
2018,7,11,6,15,486.0,61.0,2.65,17.15,172.5,312.45,251.5
2018,7,11,6,30,419.0,80.0,2.6,17.8,199.0,318.64,258.87
2018,7,11,6,45,552.5,76.0,2.55,18.45,265.0,409.98,333.48
2018,7,11,7,0,686.0,72.0,2.5,19.1,331.0,508.63,411.21
2018,7,11,7,15,746.5,69.0,2.45,19.95,388.5,569.86,457.23
2018,7,11,7,30,807.0,66.0,2.4,20.8,446.0,632.34,501.87
2018,7,11,7,45,828.5,68.5,2.4,21.6,496.0,680.38,533.41
2018,7,11,8,0,850.0,71.0,2.4,22.4,546.0,728.24,564.07
2018,7,11,8,15,866.0,73.0,2.35,23.25,593.5,770.72,589.73
2018,7,11,8,30,882.0,75.0,2.3,24.1,641.0,812.11,614.03
2018,7,11,8,45,894.0,77.0,2.3,25.0,685.0,848.78,634.83
2018,7,11,9,0,906.0,79.0,2.3,25.9,729.0,883.67,654.1
2018,7,11,9,15,911.5,82.5,2.3,26.8,767.5,912.42,669.0
2018,7,11,9,30,917.0,86.0,2.3,27.7,806.0,938.69,682.15
2018,7,11,9,45,918.5,91.5,2.35,28.6,839.0,960.8,692.98
2018,7,11,10,0,920.0,97.0,2.4,29.5,872.0,980.01,701.94
2018,7,11,10,15,926.0,97.5,2.45,30.25,900.0,995.29,708.85
2018,7,11,10,30,932.0,98.0,2.5,31.0,928.0,1007.74,714.04
2018,7,11,10,45,936.0,99.0,2.6,31.75,949.5,1015.85,717.08
2018,7,11,11,0,940.0,100.0,2.7,32.5,971.0,1020.94,718.34
2018,7,11,11,15,943.0,100.5,2.75,33.05,985.5,1021.51,717.0
2018,7,11,11,30,946.0,101.0,2.8,33.6,1000.0,1019.02,713.92
2018,7,11,11,45,947.0,101.5,2.9,34.1,1007.0,1011.58,708.46
2018,7,11,12,0,948.0,102.0,3.0,34.6,1014.0,1001.16,701.25
2018,7,11,12,15,947.5,102.0,3.05,34.9,1013.5,985.93,691.31
2018,7,11,12,30,947.0,102.0,3.1,35.2,1013.0,967.92,679.7
2018,7,11,12,45,945.5,102.0,3.15,35.45,1005.0,946.29,666.02
2018,7,11,13,0,944.0,102.0,3.2,35.7,997.0,922.08,650.73
2018,7,11,13,15,941.0,101.0,3.3,35.7,981.5,893.17,633.37
2018,7,11,13,30,938.0,100.0,3.4,35.7,966.0,861.96,614.42
2018,7,11,13,45,933.0,99.5,3.5,35.7,943.5,827.5,593.17
2018,7,11,14,0,928.0,99.0,3.6,35.7,921.0,791.14,570.45
2018,7,11,14,15,921.0,98.0,3.65,35.35,891.5,751.16,545.64
2018,7,11,14,30,914.0,97.0,3.7,35.0,862.0,709.77,519.54
2018,7,11,14,45,905.5,96.0,3.8,34.7,827.0,666.2,489.77
2018,7,11,15,0,897.0,95.0,3.9,34.4,792.0,621.72,458.3
2018,7,11,15,15,886.0,93.5,3.9,34.4,752.0,574.7,423.37
2018,7,11,15,30,875.0,92.0,3.9,34.4,712.0,527.39,387.38
2018,7,11,15,45,860.5,89.5,4.0,33.1,667.0,477.49,350.63
2018,7,11,16,0,846.0,87.0,4.1,31.8,622.0,428.05,312.78
2018,7,11,16,15,826.0,85.5,4.1,30.85,574.0,374.0,269.75
