Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,30,806.0,84.0,4.1,29.9,526.0,325.37,229.65
2018,7,11,16,45,780.5,81.0,4.1,29.0,475.5,275.6,188.12
2018,7,11,17,0,755.0,78.0,4.1,28.1,425.0,228.21,148.37
2018,7,11,17,15,722.5,74.0,3.95,27.05,374.0,181.31,110.21
2018,7,11,17,30,690.0,70.0,3.8,26.0,323.0,137.81,77.05
2018,7,11,17,45,643.5,65.0,3.7,24.95,272.5,92.55,47.15
2018,7,11,18,0,597.0,60.0,3.6,23.9,222.0,55.37,30.11
2018,7,11,18,15,530.0,53.5,3.45,22.9,175.0,36.97,26.3
2018,7,11,18,30,463.0,47.0,3.3,21.9,128.0,34.2,23.71
2018,7,11,18,45,362.5,37.5,3.15,20.95,89.0,28.45,18.29
2018,7,11,19,0,262.0,28.0,3.0,20.0,50.0,22.31,10.41
2018,7,11,19,15,147.0,16.5,2.9,19.55,27.5,16.22,0.0
2018,7,11,19,30,32.0,5.0,2.8,19.1,5.0,4.91,0.0
2018,7,11,19,45,16.0,2.5,2.7,18.65,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.0,3.0,1.65,15.15,3.0,0.0,0.0
2018,7,12,5,0,24.0,6.0,1.8,15.4,6.0,11.48,0.0
2018,7,12,5,15,100.0,18.5,1.9,15.95,26.5,56.07,0.0
2018,7,12,5,30,176.0,31.0,2.0,16.5,47.0,108.51,72.05
2018,7,12,5,45,158.0,43.0,2.05,17.05,64.0,115.51,86.56
2018,7,12,6,0,140.0,55.0,2.1,17.6,81.0,127.78,99.48
2018,7,12,6,15,76.0,75.5,2.15,18.5,90.0,121.3,95.49
2018,7,12,6,30,12.0,96.0,2.2,19.4,99.0,103.64,80.78
2018,7,12,6,45,57.5,121.0,2.25,20.25,142.0,160.87,128.04
2018,7,12,7,0,103.0,146.0,2.3,21.1,185.0,224.24,179.16
2018,7,12,7,15,232.5,153.0,2.3,21.9,257.5,325.13,260.16
2018,7,12,7,30,362.0,160.0,2.3,22.7,330.0,437.81,347.36
2018,7,12,7,45,498.0,144.0,2.3,23.45,406.0,530.18,417.17
2018,7,12,8,0,634.0,128.0,2.3,24.2,482.0,636.31,494.55
2018,7,12,8,15,403.0,206.0,2.35,25.0,438.0,556.57,428.67
2018,7,12,8,30,172.0,284.0,2.4,25.8,394.0,446.41,340.49
2018,7,12,8,45,239.0,295.5,2.5,26.55,460.0,527.65,400.05
2018,7,12,9,0,306.0,307.0,2.6,27.3,526.0,602.79,452.91
2018,7,12,9,15,319.5,322.0,2.6,27.85,562.0,636.05,474.01
2018,7,12,9,30,333.0,337.0,2.6,28.4,598.0,668.77,494.69
2018,7,12,9,45,339.5,340.5,2.65,28.95,616.5,681.94,502.07
2018,7,12,10,0,346.0,344.0,2.7,29.5,635.0,694.21,508.95
2018,7,12,10,15,452.5,309.5,2.7,29.95,703.5,769.28,561.09
2018,7,12,10,30,559.0,275.0,2.7,30.4,772.0,839.05,608.17
2018,7,12,10,45,567.0,282.0,2.7,30.85,796.5,853.77,615.59
2018,7,12,11,0,575.0,289.0,2.7,31.3,821.0,866.43,622.09
2018,7,12,11,15,585.0,288.0,2.8,31.75,836.5,870.97,624.31
2018,7,12,11,30,595.0,287.0,2.9,32.2,852.0,873.41,625.26
2018,7,12,11,45,646.0,258.5,2.95,32.65,876.0,885.91,633.89
2018,7,12,12,0,697.0,230.0,3.0,33.1,900.0,895.48,639.31
2018,7,12,12,15,685.5,239.5,3.05,33.3,898.5,880.92,629.58
2018,7,12,12,30,674.0,249.0,3.1,33.5,897.0,864.48,618.86
2018,7,12,12,45,644.5,263.5,3.2,33.7,879.0,835.04,598.96
2018,7,12,13,0,615.0,278.0,3.3,33.9,861.0,804.88,578.46
2018,7,12,13,15,670.5,238.0,3.25,33.7,864.5,795.0,574.11
2018,7,12,13,30,726.0,198.0,3.2,33.5,868.0,780.75,565.97
2018,7,12,13,45,726.0,191.5,3.2,33.3,847.5,749.65,546.17
2018,7,12,14,0,726.0,185.0,3.2,33.1,827.0,718.0,525.28
2018,7,12,14,15,750.5,166.0,3.15,32.75,811.0,690.22,507.29
2018,7,12,14,30,775.0,147.0,3.1,32.4,795.0,659.24,486.6
2018,7,12,14,45,774.5,140.0,3.0,32.1,764.5,620.15,459.0
2018,7,12,15,0,774.0,133.0,2.9,31.8,734.0,579.82,429.95
2018,7,12,15,15,761.5,130.0,2.9,31.8,696.0,535.43,396.97
2018,7,12,15,30,749.0,127.0,2.9,31.8,658.0,491.14,363.29
2018,7,12,15,45,725.0,126.0,2.8,31.1,613.0,443.66,327.26
2018,7,12,16,0,701.0,125.0,2.7,30.4,568.0,394.51,289.16
2018,7,12,16,15,693.5,116.5,2.75,29.8,526.0,349.48,253.09
2018,7,12,16,30,686.0,108.0,2.8,29.2,484.0,304.84,216.33
2018,7,12,16,45,661.0,103.0,2.8,28.65,437.0,259.09,178.42
2018,7,12,17,0,636.0,98.0,2.8,28.1,390.0,215.72,142.4
2018,7,12,17,15,601.5,92.0,2.8,27.25,342.0,172.42,107.77
2018,7,12,17,30,567.0,86.0,2.8,26.4,294.0,132.7,77.9
2018,7,12,17,45,503.5,81.0,2.85,25.6,244.5,95.5,54.47
2018,7,12,18,0,440.0,76.0,2.9,24.8,195.0,65.35,40.99
2018,7,12,18,15,280.5,66.5,2.8,24.05,136.5,48.25,35.81
2018,7,12,18,30,121.0,57.0,2.7,23.3,78.0,45.9,33.49
2018,7,12,18,45,75.0,41.0,2.6,22.6,52.5,35.72,24.17
2018,7,12,19,0,29.0,25.0,2.5,21.9,27.0,22.29,10.07
2018,7,12,19,15,17.5,14.0,2.45,21.5,15.0,13.76,0.0
2018,7,12,19,30,6.0,3.0,2.4,21.1,3.0,0.0,0.0
2018,7,12,19,45,3.0,1.5,2.3,20.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,13,4,45,0.5,1.0,2.25,16.8,1.0,0.0,0.0
2018,7,13,5,0,1.0,2.0,2.2,16.9,2.0,2.2,0.0
2018,7,13,5,15,7.0,10.5,2.2,17.3,11.0,12.14,0.0
2018,7,13,5,30,13.0,19.0,2.2,17.7,20.0,22.75,10.94
2018,7,13,5,45,25.0,31.5,2.2,18.15,35.5,41.17,27.68
2018,7,13,6,0,37.0,44.0,2.2,18.6,51.0,60.38,44.35
2018,7,13,6,15,29.5,60.0,2.2,19.1,66.5,75.53,57.5
2018,7,13,6,30,22.0,76.0,2.2,19.6,82.0,89.76,69.47
2018,7,13,6,45,15.5,70.0,2.15,20.15,74.5,79.26,60.69
2018,7,13,7,0,9.0,64.0,2.1,20.7,67.0,67.24,50.49
2018,7,13,7,15,4.5,59.0,2.15,21.35,60.5,59.9,44.1
2018,7,13,7,30,0.0,54.0,2.2,22.0,54.0,52.18,37.39
2018,7,13,7,45,5.0,98.0,2.25,22.65,101.0,98.81,75.12
2018,7,13,8,0,10.0,142.0,2.3,23.3,148.0,147.22,113.35
2018,7,13,8,15,64.5,168.5,2.35,24.0,209.5,222.78,173.63
2018,7,13,8,30,119.0,195.0,2.4,24.7,271.0,304.68,237.0
2018,7,13,8,45,156.0,240.0,2.45,25.4,347.0,387.16,298.19
2018,7,13,9,0,193.0,285.0,2.5,26.1,423.0,470.85,358.41
2018,7,13,9,15,307.5,272.5,2.55,26.65,506.5,571.34,432.14
2018,7,13,9,30,422.0,260.0,2.6,27.2,590.0,676.3,506.53
2018,7,13,9,45,488.0,241.0,2.6,27.8,639.0,722.91,537.89
2018,7,13,10,0,554.0,222.0,2.6,28.4,688.0,773.53,571.68
2018,7,13,10,15,664.5,194.5,2.6,28.9,772.0,854.49,624.5
2018,7,13,10,30,775.0,167.0,2.6,29.4,856.0,932.2,672.61
2018,7,13,10,45,716.5,203.0,2.65,29.9,852.0,917.75,660.95
2018,7,13,11,0,658.0,239.0,2.7,30.4,848.0,896.43,645.77
2018,7,13,11,15,645.0,246.0,2.75,30.85,850.5,886.88,638.49
2018,7,13,11,30,632.0,253.0,2.8,31.3,853.0,875.09,629.46
2018,7,13,11,45,727.0,203.5,2.9,31.75,898.5,908.21,650.64
2018,7,13,12,0,822.0,154.0,3.0,32.2,944.0,931.7,664.87
2018,7,13,12,15,829.0,149.0,3.05,32.4,945.5,920.07,656.97
2018,7,13,12,30,836.0,144.0,3.1,32.6,947.0,905.86,647.75
2018,7,13,12,45,843.5,137.5,3.2,32.8,942.0,888.1,636.61
2018,7,13,13,0,851.0,131.0,3.3,33.0,937.0,867.73,623.78
2018,7,13,13,15,848.5,129.5,3.3,33.05,922.5,841.01,606.6
2018,7,13,13,30,846.0,128.0,3.3,33.1,908.0,812.23,588.06
2018,7,13,13,45,841.5,127.0,3.35,33.15,887.0,780.4,567.65
2018,7,13,14,0,837.0,126.0,3.4,33.2,866.0,746.86,545.97
2018,7,13,14,15,830.5,124.0,3.35,33.1,838.0,709.43,521.4
2018,7,13,14,30,824.0,122.0,3.3,33.0,810.0,670.75,494.85
2018,7,13,14,45,816.0,119.5,3.3,32.85,777.0,629.58,465.7
2018,7,13,15,0,808.0,117.0,3.3,32.7,744.0,584.87,433.48
2018,7,13,15,15,796.0,114.5,3.3,32.7,705.5,539.77,399.89
2018,7,13,15,30,784.0,112.0,3.3,32.7,667.0,494.66,365.47
2018,7,13,15,45,769.0,108.5,3.3,32.25,624.0,447.45,329.32
2018,7,13,16,0,754.0,105.0,3.3,31.8,581.0,400.9,292.65
2018,7,13,16,15,735.5,101.5,3.25,31.35,535.5,353.94,254.72
2018,7,13,16,30,717.0,98.0,3.2,30.9,490.0,308.36,217.07
2018,7,13,16,45,691.5,94.0,3.2,30.45,442.5,258.83,176.21
2018,7,13,17,0,666.0,90.0,3.2,30.0,395.0,214.7,139.54
2018,7,13,17,15,632.5,84.5,3.2,29.2,346.5,170.53,104.24
2018,7,13,17,30,599.0,79.0,3.2,28.4,298.0,129.83,73.74
2018,7,13,17,45,552.5,73.0,3.2,27.6,250.5,91.37,49.17
2018,7,13,18,0,506.0,67.0,3.2,26.8,203.0,57.82,33.89
2018,7,13,18,15,440.5,58.5,3.15,25.9,159.0,41.4,29.7
2018,7,13,18,30,375.0,50.0,3.1,25.0,115.0,37.08,25.79
2018,7,13,18,45,283.0,39.0,3.05,24.05,79.0,29.64,18.95
2018,7,13,19,0,191.0,28.0,3.0,23.1,43.0,21.82,9.43
2018,7,13,19,15,105.0,16.0,3.0,22.45,23.5,15.73,0.0
2018,7,13,19,30,19.0,4.0,3.0,21.8,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.5,15.75,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.5,15.8,5.0,11.11,0.0
2018,7,14,5,15,126.0,17.5,2.55,16.3,27.5,51.7,0.0
2018,7,14,5,30,225.0,30.0,2.6,16.8,50.0,122.76,79.38
2018,7,14,5,45,317.0,40.0,2.65,17.25,87.0,178.54,134.53
2018,7,14,6,0,409.0,50.0,2.7,17.7,124.0,243.14,190.88
2018,7,14,6,15,414.0,56.5,2.7,18.3,151.5,271.86,217.94
2018,7,14,6,30,419.0,63.0,2.7,18.9,179.0,300.49,243.55
2018,7,14,6,45,262.5,76.0,2.65,19.5,154.0,242.8,197.31
2018,7,14,7,0,106.0,89.0,2.6,20.1,129.0,159.69,128.15
2018,7,14,7,15,54.0,115.0,2.6,20.8,135.5,152.57,120.97
2018,7,14,7,30,2.0,141.0,2.6,21.5,142.0,141.54,110.02
2018,7,14,7,45,7.5,164.0,2.65,22.2,168.0,168.81,131.27
2018,7,14,8,0,13.0,187.0,2.7,22.9,194.0,196.38,152.33
2018,7,14,8,15,40.5,225.5,2.7,23.7,250.5,265.87,206.07
2018,7,14,8,30,68.0,264.0,2.7,24.5,307.0,330.16,254.33
2018,7,14,8,45,265.5,249.0,2.75,25.25,436.0,498.45,383.82
2018,7,14,9,0,463.0,234.0,2.8,26.0,565.0,668.95,508.12
2018,7,14,9,15,649.0,170.0,2.85,26.6,662.0,779.3,585.66
2018,7,14,9,30,835.0,106.0,2.9,27.2,759.0,883.23,653.02
2018,7,14,9,45,843.5,108.0,3.0,27.8,792.5,906.56,665.64
2018,7,14,10,0,852.0,110.0,3.1,28.4,826.0,927.52,677.33
2018,7,14,10,15,859.0,111.0,3.2,28.8,853.5,943.5,686.31
2018,7,14,10,30,866.0,112.0,3.3,29.2,881.0,956.85,693.67
2018,7,14,10,45,783.0,165.0,3.35,29.65,873.0,939.12,680.39
2018,7,14,11,0,700.0,218.0,3.4,30.1,865.0,915.34,663.48
2018,7,14,11,15,762.5,186.0,3.5,30.2,900.5,936.23,677.23
2018,7,14,11,30,825.0,154.0,3.6,30.3,936.0,958.29,691.45
2018,7,14,11,45,855.5,134.5,3.7,30.4,951.0,955.18,689.34
2018,7,14,12,0,886.0,115.0,3.8,30.5,966.0,953.87,688.67
2018,7,14,12,15,885.5,115.5,3.9,30.35,965.5,939.94,680.51
2018,7,14,12,30,885.0,116.0,4.0,30.2,965.0,923.38,670.73
2018,7,14,12,45,826.0,151.0,4.05,30.05,938.5,884.71,645.99
2018,7,14,13,0,767.0,186.0,4.1,29.9,912.0,848.12,622.59
2018,7,14,13,15,821.5,150.0,4.15,29.7,916.5,836.8,616.23
2018,7,14,13,30,876.0,114.0,4.2,29.5,921.0,823.12,608.14
2018,7,14,13,45,871.5,113.0,4.2,29.3,899.5,790.41,586.87
2018,7,14,14,0,867.0,112.0,4.2,29.1,878.0,755.92,564.32
2018,7,14,14,15,860.5,110.5,4.2,28.75,850.0,717.92,539.46
2018,7,14,14,30,854.0,109.0,4.2,28.4,822.0,678.59,512.93
2018,7,14,14,45,845.5,107.5,4.2,28.1,788.5,636.85,482.75
2018,7,14,15,0,837.0,106.0,4.2,27.8,755.0,594.3,451.26
2018,7,14,15,15,825.5,103.5,4.2,27.8,716.0,548.59,416.18
2018,7,14,15,30,814.0,101.0,4.2,27.8,677.0,502.72,380.17
2018,7,14,15,45,800.0,98.5,4.2,26.65,634.0,451.99,341.3
2018,7,14,16,0,786.0,96.0,4.2,25.5,591.0,405.29,304.09
2018,7,14,16,15,768.0,92.5,4.15,24.65,545.0,356.98,264.16
2018,7,14,16,30,750.0,89.0,4.1,23.8,499.0,309.96,224.31
2018,7,14,16,45,725.5,85.5,4.05,22.9,451.0,262.71,183.91
2018,7,14,17,0,701.0,82.0,4.0,22.0,403.0,217.76,145.38
2018,7,14,17,15,669.0,77.5,3.9,21.35,354.0,169.95,105.68
2018,7,14,17,30,637.0,73.0,3.8,20.7,305.0,128.48,73.48
2018,7,14,17,45,592.5,67.5,3.7,20.1,257.0,88.74,47.38
2018,7,14,18,0,548.0,62.0,3.6,19.5,209.0,53.71,31.38
2018,7,14,18,15,483.5,54.5,3.55,19.1,164.0,37.99,27.64
2018,7,14,18,30,419.0,47.0,3.5,18.7,119.0,34.4,24.2
2018,7,14,18,45,323.5,37.0,3.4,18.25,82.0,28.19,18.23
2018,7,14,19,0,228.0,27.0,3.3,17.8,45.0,21.54,9.27
2018,7,14,19,15,127.0,15.5,3.3,17.6,24.5,15.24,0.0
2018,7,14,19,30,26.0,4.0,3.3,17.4,4.0,0.0,0.0
2018,7,14,19,45,13.0,2.0,3.3,17.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.1,5.0,4.91,0.0
2018,7,15,5,15,164.5,17.0,2.55,14.6,29.5,61.48,0.0
2018,7,15,5,30,290.0,29.0,2.6,15.1,54.0,141.84,90.89
2018,7,15,5,45,353.0,36.5,2.7,15.55,86.5,187.47,141.76
2018,7,15,6,0,416.0,44.0,2.8,16.0,119.0,238.59,188.29
2018,7,15,6,15,238.0,57.5,2.8,16.6,103.5,187.72,150.98
2018,7,15,6,30,60.0,71.0,2.8,17.2,88.0,108.84,86.29
2018,7,15,6,45,30.5,87.0,2.8,17.75,95.5,106.42,84.1
2018,7,15,7,0,1.0,103.0,2.8,18.3,103.0,102.6,80.12
2018,7,15,7,15,13.5,135.5,2.8,19.05,141.5,144.23,114.06
2018,7,15,7,30,26.0,168.0,2.8,19.8,180.0,193.44,153.29
2018,7,15,7,45,58.0,195.0,2.8,20.55,226.0,245.67,194.61
2018,7,15,8,0,90.0,222.0,2.8,21.3,272.0,299.95,236.6
2018,7,15,8,15,297.5,203.0,2.8,22.05,388.5,459.77,362.94
2018,7,15,8,30,505.0,184.0,2.8,22.8,505.0,625.65,487.33
2018,7,15,8,45,686.5,138.5,2.85,23.55,608.5,746.48,572.72
2018,7,15,9,0,868.0,93.0,2.9,24.3,712.0,862.91,649.75
2018,7,15,9,15,886.0,92.5,2.9,24.9,755.0,897.54,669.28
2018,7,15,9,30,904.0,92.0,2.9,25.5,798.0,930.38,688.03
2018,7,15,9,45,906.5,97.0,2.95,26.1,831.5,952.72,700.04
2018,7,15,10,0,909.0,102.0,3.0,26.7,865.0,972.24,710.28
2018,7,15,10,15,916.0,103.0,3.1,27.25,893.5,988.95,719.25
2018,7,15,10,30,923.0,104.0,3.2,27.8,922.0,1002.86,726.46
2018,7,15,10,45,928.5,104.0,3.25,28.3,944.0,1011.37,730.04
2018,7,15,11,0,934.0,104.0,3.3,28.8,966.0,1016.92,731.84
2018,7,15,11,15,938.0,104.5,3.4,29.0,981.5,1018.5,732.48
2018,7,15,11,30,942.0,105.0,3.5,29.2,997.0,1017.03,731.28
2018,7,15,11,45,944.5,104.5,3.6,29.4,1005.0,1010.07,726.67
2018,7,15,12,0,947.0,104.0,3.7,29.6,1013.0,1000.12,720.24
2018,7,15,12,15,945.5,105.5,3.8,29.55,1012.5,985.46,711.56
2018,7,15,12,30,944.0,107.0,3.9,29.5,1012.0,968.0,701.1
2018,7,15,12,45,941.0,107.5,4.0,29.4,1003.5,945.53,687.5
2018,7,15,13,0,938.0,108.0,4.1,29.3,995.0,920.54,672.2
2018,7,15,13,15,935.0,106.5,4.15,29.05,979.0,891.24,654.1
2018,7,15,13,30,932.0,105.0,4.2,28.8,963.0,859.67,634.36
2018,7,15,13,45,927.5,104.0,4.25,28.55,940.5,825.23,612.52
2018,7,15,14,0,923.0,103.0,4.3,28.3,918.0,788.88,589.16
2018,7,15,14,15,916.5,102.0,4.35,27.9,889.0,749.35,563.66
2018,7,15,14,30,910.0,101.0,4.4,27.5,860.0,708.36,536.76
2018,7,15,14,45,902.5,98.5,4.4,27.15,825.0,664.11,504.88
2018,7,15,15,0,895.0,96.0,4.4,26.8,790.0,618.88,471.49
2018,7,15,15,15,884.0,94.5,4.4,26.8,750.0,571.84,435.24
2018,7,15,15,30,873.0,93.0,4.4,26.8,710.0,524.5,397.89
2018,7,15,15,45,859.5,90.5,4.3,25.85,665.5,475.04,359.25
2018,7,15,16,0,846.0,88.0,4.2,24.9,621.0,425.95,319.65
2018,7,15,16,15,828.5,85.5,4.1,24.2,573.0,371.81,274.85
2018,7,15,16,30,811.0,83.0,4.0,23.5,525.0,322.88,233.02
2018,7,15,16,45,787.5,79.0,3.9,22.8,474.5,272.45,189.6
2018,7,15,17,0,764.0,75.0,3.8,22.1,424.0,224.2,147.98
2018,7,15,17,15,732.0,71.0,3.7,21.5,372.5,176.91,108.53
2018,7,15,17,30,700.0,67.0,3.6,20.9,321.0,132.97,74.46
2018,7,15,17,45,655.5,62.5,3.5,20.3,271.0,87.98,44.73
2018,7,15,18,0,611.0,58.0,3.4,19.7,221.0,50.75,28.52
2018,7,15,18,15,545.0,51.5,3.3,19.15,174.0,35.54,25.48
2018,7,15,18,30,479.0,45.0,3.2,18.6,127.0,32.69,22.73
2018,7,15,18,45,375.5,36.0,3.05,18.1,87.5,27.34,17.5
2018,7,15,19,0,272.0,27.0,2.9,17.6,48.0,21.65,9.04
2018,7,15,19,15,152.5,16.0,2.9,17.3,26.0,15.73,0.0
2018,7,15,19,30,33.0,5.0,2.9,17.0,4.0,0.0,0.0
2018,7,15,19,45,16.5,2.5,2.85,16.75,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.5,13.8,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.6,14.0,5.0,4.91,0.0
2018,7,16,5,15,174.0,16.5,2.7,14.55,29.5,63.28,0.0
2018,7,16,5,30,306.0,28.0,2.8,15.1,54.0,144.87,90.9
2018,7,16,5,45,406.5,36.5,2.9,15.6,94.5,206.48,155.81
2018,7,16,6,0,507.0,45.0,3.0,16.1,135.0,276.74,217.95
2018,7,16,6,15,337.5,54.0,2.9,16.75,122.0,228.82,184.28
2018,7,16,6,30,168.0,63.0,2.8,17.4,109.0,160.06,129.44
2018,7,16,6,45,92.0,94.0,2.75,18.0,120.0,154.4,124.45
2018,7,16,7,0,16.0,125.0,2.7,18.6,131.0,135.43,107.27
2018,7,16,7,15,74.0,157.0,2.65,19.45,190.5,212.85,170.68
2018,7,16,7,30,132.0,189.0,2.6,20.3,250.0,297.09,237.52
2018,7,16,7,45,364.5,166.0,2.55,21.1,361.0,457.4,364.88
2018,7,16,8,0,597.0,143.0,2.5,21.9,472.0,622.31,489.26
2018,7,16,8,15,733.0,112.0,2.5,22.8,552.5,710.75,550.32
2018,7,16,8,30,869.0,81.0,2.5,23.7,633.0,803.89,611.53
2018,7,16,8,45,882.5,83.0,2.55,24.6,677.5,841.54,633.15
2018,7,16,9,0,896.0,85.0,2.6,25.5,722.0,877.53,653.76
2018,7,16,9,15,904.0,87.5,2.65,26.25,761.5,907.28,670.31
2018,7,16,9,30,912.0,90.0,2.7,27.0,801.0,934.71,685.23
2018,7,16,9,45,917.5,93.0,2.75,27.7,835.0,957.87,697.4
2018,7,16,10,0,923.0,96.0,2.8,28.4,869.0,978.32,707.81
2018,7,16,10,15,929.0,97.0,2.9,29.0,897.5,994.31,716.08
2018,7,16,10,30,935.0,98.0,3.0,29.6,926.0,1007.44,722.59
2018,7,16,10,45,939.0,98.5,3.05,30.2,947.5,1015.15,725.32
2018,7,16,11,0,943.0,99.0,3.1,30.8,969.0,1019.85,726.27
2018,7,16,11,15,946.0,100.0,3.2,31.15,984.0,1021.02,726.25
2018,7,16,11,30,949.0,101.0,3.3,31.5,999.0,1019.11,724.39
2018,7,16,11,45,950.0,101.0,3.35,31.85,1006.0,1011.21,718.48
2018,7,16,12,0,951.0,101.0,3.4,32.2,1013.0,1000.31,710.81
2018,7,16,12,15,948.5,103.0,3.45,32.35,1012.0,985.19,701.13
2018,7,16,12,30,946.0,105.0,3.5,32.5,1011.0,967.27,689.75
2018,7,16,12,45,941.0,107.0,3.6,32.7,1002.5,944.44,675.42
2018,7,16,13,0,936.0,109.0,3.7,32.9,994.0,919.13,659.49
2018,7,16,13,15,934.0,108.0,3.75,32.85,979.0,891.18,642.17
2018,7,16,13,30,932.0,107.0,3.8,32.8,964.0,860.89,623.23
2018,7,16,13,45,927.5,106.5,3.85,32.8,942.0,826.89,601.59
2018,7,16,14,0,923.0,106.0,3.9,32.8,920.0,790.97,578.51
2018,7,16,14,15,917.5,104.5,3.9,32.55,891.5,751.64,553.29
2018,7,16,14,30,912.0,103.0,3.9,32.3,863.0,710.79,526.63
2018,7,16,14,45,904.0,101.0,3.9,32.1,828.0,666.56,495.26
2018,7,16,15,0,896.0,99.0,3.9,31.9,793.0,621.38,462.47
2018,7,16,15,15,885.0,97.5,3.9,31.9,752.5,574.25,427.07
2018,7,16,15,30,874.0,96.0,3.9,31.9,712.0,526.82,390.57
2018,7,16,15,45,860.0,93.0,3.85,31.05,667.0,476.6,352.27
2018,7,16,16,0,846.0,90.0,3.8,30.2,622.0,426.78,313.05
2018,7,16,16,15,828.5,87.0,3.75,29.6,574.0,372.18,268.89
2018,7,16,16,30,811.0,84.0,3.7,29.0,526.0,322.78,227.61
2018,7,16,16,45,787.0,81.0,3.65,28.45,475.5,273.07,185.66
2018,7,16,17,0,763.0,78.0,3.6,27.9,425.0,225.6,145.57
2018,7,16,17,15,731.0,73.5,3.5,26.95,373.5,177.92,106.94
2018,7,16,17,30,699.0,69.0,3.4,26.0,322.0,133.61,73.53
2018,7,16,17,45,653.5,64.0,3.25,25.1,271.5,88.06,44.22
2018,7,16,18,0,608.0,59.0,3.1,24.2,221.0,50.53,28.46
2018,7,16,18,15,541.0,52.0,3.0,23.15,173.5,36.04,25.45
2018,7,16,18,30,474.0,45.0,2.9,22.1,126.0,32.78,22.42
2018,7,16,18,45,369.0,36.0,2.8,21.05,86.5,27.44,17.29
2018,7,16,19,0,264.0,27.0,2.7,20.0,47.0,21.76,8.6
2018,7,16,19,15,141.0,14.5,2.65,19.4,24.5,14.25,0.0
2018,7,16,19,30,18.0,2.0,2.6,18.8,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.85,14.2,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,2.0,14.5,5.0,0.0,0.0
2018,7,17,5,15,173.5,16.5,2.15,15.1,28.5,62.85,0.0
2018,7,17,5,30,305.0,27.0,2.3,15.7,52.0,142.45,86.84
2018,7,17,5,45,405.0,35.5,2.4,16.25,92.5,204.16,153.09
2018,7,17,6,0,505.0,44.0,2.5,16.8,133.0,273.95,214.61
2018,7,17,6,15,336.5,40.5,2.5,17.55,108.0,214.93,172.29
2018,7,17,6,30,168.0,37.0,2.5,18.3,83.0,134.78,108.29
2018,7,17,6,45,84.0,56.5,2.55,19.05,79.5,106.92,84.94
2018,7,17,7,0,0.0,76.0,2.6,19.8,76.0,73.76,55.86
2018,7,17,7,15,4.5,111.0,2.6,20.55,113.0,112.44,87.37
2018,7,17,7,30,9.0,146.0,2.6,21.3,150.0,151.71,118.59
2018,7,17,7,45,42.0,179.5,2.6,22.05,202.0,216.83,170.44
2018,7,17,8,0,75.0,213.0,2.6,22.8,254.0,278.55,218.28
2018,7,17,8,15,345.5,184.5,2.65,23.6,400.0,485.8,381.35
2018,7,17,8,30,616.0,156.0,2.7,24.4,546.0,688.5,531.34
2018,7,17,8,45,755.0,121.5,2.7,25.25,634.0,781.13,591.96
2018,7,17,9,0,894.0,87.0,2.7,26.1,722.0,877.14,653.27
2018,7,17,9,15,901.0,90.5,2.75,26.8,761.5,907.07,669.54
2018,7,17,9,30,908.0,94.0,2.8,27.5,801.0,934.6,684.65
2018,7,17,9,45,911.5,98.5,2.8,28.2,834.5,957.44,696.2
2018,7,17,10,0,915.0,103.0,2.8,28.9,868.0,977.49,705.91
2018,7,17,10,15,922.0,103.5,2.85,29.45,897.0,993.77,714.07
2018,7,17,10,30,929.0,104.0,2.9,30.0,926.0,1007.23,720.5
2018,7,17,10,45,934.5,104.5,2.95,30.5,948.5,1016.33,724.39
2018,7,17,11,0,940.0,105.0,3.0,31.0,971.0,1022.42,726.5
2018,7,17,11,15,943.0,105.5,3.0,31.45,986.0,1023.04,725.02
2018,7,17,11,30,946.0,106.0,3.0,31.9,1001.0,1020.59,721.77
2018,7,17,11,45,947.5,106.5,3.05,32.3,1008.5,1013.65,716.39
2018,7,17,12,0,949.0,107.0,3.1,32.7,1016.0,1003.69,709.27
2018,7,17,12,15,945.5,109.5,3.15,32.9,1015.0,988.1,699.26
2018,7,17,12,30,942.0,112.0,3.2,33.1,1014.0,969.74,687.6
2018,7,17,12,45,936.5,114.0,3.25,33.25,1004.5,946.47,672.99
2018,7,17,13,0,931.0,116.0,3.3,33.4,995.0,920.77,656.84
2018,7,17,13,15,927.5,115.5,3.35,33.5,979.5,892.09,638.87
2018,7,17,13,30,924.0,115.0,3.4,33.6,964.0,861.18,619.37
2018,7,17,13,45,919.5,114.5,3.4,33.7,942.0,827.36,597.6
2018,7,17,14,0,915.0,114.0,3.4,33.8,920.0,791.64,574.47
2018,7,17,14,15,908.5,112.0,3.45,33.7,890.5,751.36,548.79
2018,7,17,14,30,902.0,110.0,3.5,33.6,861.0,709.66,521.42
2018,7,17,14,45,893.5,108.5,3.5,33.45,826.0,665.9,490.61
2018,7,17,15,0,885.0,107.0,3.5,33.3,791.0,621.25,458.43
2018,7,17,15,15,873.5,105.0,3.5,33.3,750.5,573.8,423.2
2018,7,17,15,30,862.0,103.0,3.5,33.3,710.0,526.11,386.92
2018,7,17,15,45,847.0,100.5,3.5,32.5,665.0,476.36,349.36
2018,7,17,16,0,832.0,98.0,3.5,31.7,620.0,423.21,308.17
2018,7,17,16,15,812.5,94.5,3.5,31.05,571.0,372.06,267.07
2018,7,17,16,30,793.0,91.0,3.5,30.4,522.0,322.34,226.08
2018,7,17,16,45,767.5,87.5,3.45,29.75,471.5,272.67,184.69
2018,7,17,17,0,742.0,84.0,3.4,29.1,421.0,225.41,145.28
2018,7,17,17,15,708.0,79.5,3.3,28.05,369.5,175.1,105.09
2018,7,17,17,30,674.0,75.0,3.2,27.0,318.0,131.49,72.62
2018,7,17,17,45,626.0,69.0,3.1,25.95,267.0,89.38,46.33
2018,7,17,18,0,578.0,63.0,3.0,24.9,216.0,52.37,30.91
2018,7,17,18,15,507.0,56.0,2.95,23.75,169.0,39.59,28.41
2018,7,17,18,30,436.0,49.0,2.9,22.6,122.0,36.58,25.59
2018,7,17,18,45,329.5,38.5,2.8,21.45,83.5,29.98,19.33
2018,7,17,19,0,223.0,28.0,2.7,20.3,45.0,21.98,8.26
2018,7,17,19,15,118.0,15.0,2.7,19.65,23.5,14.74,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.0,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.35,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.65,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,14.9,4.0,0.0,0.0
2018,7,18,5,15,128.0,17.0,2.2,15.45,26.0,50.89,0.0
2018,7,18,5,30,232.0,30.0,2.3,16.0,48.0,122.13,72.1
2018,7,18,5,45,333.5,40.0,2.4,16.55,87.0,182.3,136.3
2018,7,18,6,0,435.0,50.0,2.5,17.1,126.0,251.15,196.51
2018,7,18,6,15,362.5,53.0,2.5,17.8,130.0,241.78,193.55
2018,7,18,6,30,290.0,56.0,2.5,18.5,134.0,220.36,178.59
2018,7,18,6,45,145.0,77.5,2.45,19.25,116.5,170.5,137.56
2018,7,18,7,0,0.0,99.0,2.4,20.0,99.0,97.86,75.59
2018,7,18,7,15,10.0,131.0,2.4,20.75,135.5,137.27,107.56
2018,7,18,7,30,20.0,163.0,2.4,21.5,172.0,177.44,139.31
2018,7,18,7,45,121.0,186.0,2.35,22.2,251.5,288.32,228.31
2018,7,18,8,0,222.0,209.0,2.3,22.9,331.0,400.92,315.18
2018,7,18,8,15,513.0,157.0,2.35,23.65,472.0,585.61,457.08
2018,7,18,8,30,804.0,105.0,2.4,24.4,613.0,781.15,594.62
2018,7,18,8,45,827.5,104.0,2.4,25.15,659.5,821.94,617.65
2018,7,18,9,0,851.0,103.0,2.4,25.9,706.0,856.64,637.43
2018,7,18,9,15,859.5,106.5,2.45,26.7,745.0,886.76,654.18
2018,7,18,9,30,868.0,110.0,2.5,27.5,784.0,914.67,669.35
2018,7,18,9,45,874.0,113.5,2.55,28.25,818.0,937.91,681.49
2018,7,18,10,0,880.0,117.0,2.6,29.0,852.0,958.57,691.94
2018,7,18,10,15,887.0,118.0,2.65,29.65,880.5,974.87,699.88
2018,7,18,10,30,894.0,119.0,2.7,30.3,909.0,988.45,706.16
2018,7,18,10,45,899.0,120.0,2.75,31.0,931.0,997.28,709.35
2018,7,18,11,0,904.0,121.0,2.8,31.7,953.0,1003.2,710.83
2018,7,18,11,15,857.5,153.5,2.9,32.05,952.5,987.84,700.42
2018,7,18,11,30,811.0,186.0,3.0,32.4,952.0,974.76,691.7
2018,7,18,11,45,828.0,175.5,3.1,32.75,963.0,971.66,689.35
2018,7,18,12,0,845.0,165.0,3.2,33.1,974.0,965.71,685.18
2018,7,18,12,15,790.5,201.0,3.3,33.3,957.5,935.89,666.24
2018,7,18,12,30,736.0,237.0,3.4,33.5,941.0,906.84,647.88
2018,7,18,12,45,763.0,218.0,3.45,33.7,942.5,894.48,640.0
2018,7,18,13,0,790.0,199.0,3.5,33.9,944.0,878.26,629.53
2018,7,18,13,15,774.0,203.5,3.55,33.95,924.0,846.3,609.18
2018,7,18,13,30,758.0,208.0,3.6,34.0,904.0,813.15,588.02
2018,7,18,13,45,758.5,202.5,3.6,34.05,884.5,782.19,567.84
2018,7,18,14,0,759.0,197.0,3.6,34.1,865.0,749.52,545.74
2018,7,18,14,15,791.0,172.0,3.55,34.0,848.0,721.1,527.07
2018,7,18,14,30,823.0,147.0,3.5,33.9,831.0,687.77,504.59
2018,7,18,14,45,837.0,133.0,3.5,33.85,803.5,649.3,477.64
2018,7,18,15,0,851.0,119.0,3.5,33.8,776.0,611.08,450.09
2018,7,18,15,15,830.0,119.5,3.5,33.8,732.5,559.06,411.7
2018,7,18,15,30,809.0,120.0,3.5,33.8,689.0,510.48,374.89
2018,7,18,15,45,807.5,112.0,3.5,33.2,649.0,464.03,339.59
2018,7,18,16,0,806.0,104.0,3.5,32.6,609.0,416.98,302.63
2018,7,18,16,15,786.0,101.5,3.6,31.9,561.5,367.76,263.32
2018,7,18,16,30,766.0,99.0,3.7,31.2,514.0,320.05,224.19
2018,7,18,16,45,740.0,94.5,3.75,30.45,463.5,270.68,183.44
2018,7,18,17,0,714.0,90.0,3.8,29.7,413.0,220.3,141.99
2018,7,18,17,15,678.0,85.0,3.85,28.45,362.0,173.8,105.15
2018,7,18,17,30,642.0,80.0,3.9,27.2,311.0,131.04,73.64
2018,7,18,17,45,591.5,74.0,3.9,25.9,260.5,90.39,48.61
2018,7,18,18,0,541.0,68.0,3.9,24.6,210.0,55.12,34.27
2018,7,18,18,15,468.0,59.5,3.85,23.3,163.5,42.82,31.23
2018,7,18,18,30,395.0,51.0,3.8,22.0,117.0,38.59,27.35
2018,7,18,18,45,289.5,40.0,3.7,20.75,79.5,30.68,19.93
2018,7,18,19,0,184.0,29.0,3.6,19.5,42.0,22.87,8.3
2018,7,18,19,15,96.5,15.5,3.45,18.9,22.0,15.24,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,17.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.55,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.7,3.0,0.0,0.0
2018,7,19,5,15,74.5,16.0,3.6,15.25,21.5,35.49,0.0
2018,7,19,5,30,137.0,29.0,3.7,15.8,40.0,90.28,50.81
2018,7,19,5,45,215.5,44.5,3.75,16.35,75.5,144.44,107.88
2018,7,19,6,0,294.0,60.0,3.8,16.9,111.0,203.48,159.67
2018,7,19,6,15,261.5,77.0,3.65,17.55,133.5,221.15,177.35
2018,7,19,6,30,229.0,94.0,3.5,18.2,156.0,228.1,184.75
2018,7,19,6,45,260.5,113.0,3.4,18.9,197.0,276.12,224.59
2018,7,19,7,0,292.0,132.0,3.3,19.6,238.0,326.39,265.02
2018,7,19,7,15,411.5,136.0,3.15,20.4,310.5,425.6,343.61
2018,7,19,7,30,531.0,140.0,3.0,21.2,383.0,525.94,420.3
2018,7,19,7,45,567.0,148.0,2.8,22.05,434.5,579.77,458.23
2018,7,19,8,0,603.0,156.0,2.6,22.9,486.0,638.67,498.55
2018,7,19,8,15,622.0,163.0,2.55,23.85,530.0,680.9,525.85
2018,7,19,8,30,641.0,170.0,2.5,24.8,574.0,722.62,552.1
2018,7,19,8,45,609.0,190.0,2.4,25.7,596.0,734.62,555.71
2018,7,19,9,0,577.0,210.0,2.3,26.6,618.0,742.8,556.74
2018,7,19,9,15,524.5,245.0,2.25,27.6,632.0,742.54,551.32
2018,7,19,9,30,472.0,280.0,2.2,28.6,646.0,740.99,545.04
2018,7,19,9,45,427.0,313.5,2.2,29.6,656.0,740.66,540.16
2018,7,19,10,0,382.0,347.0,2.2,30.6,666.0,729.59,528.34
2018,7,19,10,15,527.5,295.0,2.2,31.35,751.5,823.35,592.08
2018,7,19,10,30,673.0,243.0,2.2,32.1,837.0,913.22,650.29
2018,7,19,10,45,761.5,196.5,2.25,32.9,884.0,947.58,668.84
2018,7,19,11,0,850.0,150.0,2.3,33.7,931.0,979.51,686.17
2018,7,19,11,15,858.0,148.0,2.45,34.2,947.0,982.2,687.1
2018,7,19,11,30,866.0,146.0,2.6,34.7,963.0,982.1,686.6
2018,7,19,11,45,865.0,148.0,2.7,35.15,969.5,974.49,681.19
2018,7,19,12,0,864.0,150.0,2.8,35.6,976.0,964.16,674.22
2018,7,19,12,15,860.0,153.0,2.95,35.7,975.0,949.35,665.84
2018,7,19,12,30,856.0,156.0,3.1,35.8,974.0,932.07,655.89
2018,7,19,12,45,834.0,169.0,3.25,35.95,960.5,908.64,641.84
2018,7,19,13,0,812.0,182.0,3.4,36.1,947.0,880.52,624.7
2018,7,19,13,15,812.5,177.5,3.55,35.85,933.0,853.46,609.12
2018,7,19,13,30,813.0,173.0,3.7,35.6,919.0,824.33,591.97
2018,7,19,13,45,810.5,169.0,3.85,35.35,897.5,791.34,572.04
2018,7,19,14,0,808.0,165.0,4.0,35.1,876.0,756.66,550.7
2018,7,19,14,15,797.5,164.0,4.05,34.55,846.5,717.52,525.39
2018,7,19,14,30,787.0,163.0,4.1,34.0,817.0,677.54,498.56
2018,7,19,14,45,772.5,162.0,4.15,33.45,781.5,634.39,468.82
2018,7,19,15,0,758.0,161.0,4.2,32.9,746.0,591.12,438.22
2018,7,19,15,15,744.0,157.5,4.2,32.9,706.5,543.03,402.46
2018,7,19,15,30,730.0,154.0,4.2,32.9,667.0,497.77,367.91
2018,7,19,15,45,713.5,149.0,4.15,31.6,623.5,450.51,332.84
2018,7,19,16,0,697.0,144.0,4.1,30.3,580.0,404.16,297.28
2018,7,19,16,15,681.0,135.5,4.05,29.6,533.5,355.99,258.67
2018,7,19,16,30,665.0,127.0,4.0,28.9,487.0,309.06,220.16
2018,7,19,16,45,644.0,119.0,3.9,28.2,439.5,262.67,181.69
2018,7,19,17,0,623.0,111.0,3.8,27.5,392.0,218.31,144.88
2018,7,19,17,15,591.5,103.0,3.65,26.65,343.5,174.47,109.93
2018,7,19,17,30,560.0,95.0,3.5,25.8,295.0,133.98,79.85
2018,7,19,17,45,518.0,85.0,3.4,24.95,247.5,94.52,54.83
2018,7,19,18,0,476.0,75.0,3.3,24.1,200.0,59.57,39.24
2018,7,19,18,15,412.0,64.5,3.2,23.25,155.5,47.15,34.94
2018,7,19,18,30,348.0,54.0,3.1,22.4,111.0,40.57,28.96
2018,7,19,18,45,259.5,40.5,2.95,21.55,75.0,31.14,20.18
2018,7,19,19,0,171.0,27.0,2.8,20.7,39.0,21.22,6.61
2018,7,19,19,15,90.0,14.5,2.8,20.25,20.5,14.25,0.0
2018,7,19,19,30,9.0,2.0,2.8,19.8,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.3,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,4,45,1.0,0.5,2.55,15.5,0.5,0.0,0.0
2018,7,20,5,0,2.0,1.0,2.6,15.7,1.0,0.0,0.0
2018,7,20,5,15,27.0,13.0,2.65,16.3,15.0,19.89,0.0
2018,7,20,5,30,52.0,25.0,2.7,16.9,29.0,47.45,23.19
2018,7,20,5,45,96.0,45.0,2.75,17.5,59.0,95.92,70.18
2018,7,20,6,0,140.0,65.0,2.8,18.1,89.0,140.63,108.96
2018,7,20,6,15,223.0,83.5,2.85,18.9,136.5,204.75,162.96
2018,7,20,6,30,306.0,102.0,2.9,19.7,184.0,276.3,222.39
2018,7,20,6,45,363.0,114.0,2.95,20.5,231.0,340.43,274.53
2018,7,20,7,0,420.0,126.0,3.0,21.3,278.0,402.46,323.7
2018,7,20,7,15,465.5,134.0,2.9,22.15,326.5,456.85,365.22
2018,7,20,7,30,511.0,142.0,2.8,23.0,375.0,514.11,407.54
2018,7,20,7,45,551.5,145.5,2.75,23.85,423.5,565.24,444.13
2018,7,20,8,0,592.0,149.0,2.7,24.7,472.0,622.21,483.78
2018,7,20,8,15,620.5,152.0,2.75,25.6,517.5,667.11,513.85
2018,7,20,8,30,649.0,155.0,2.8,26.5,563.0,712.12,543.22
2018,7,20,8,45,674.5,156.0,2.8,27.45,607.0,752.27,567.43
2018,7,20,9,0,700.0,157.0,2.8,28.4,651.0,791.83,590.77
2018,7,20,9,15,723.0,155.0,2.85,29.2,691.0,825.01,610.01
2018,7,20,9,30,746.0,153.0,2.9,30.0,731.0,853.78,626.12
2018,7,20,9,45,768.5,148.5,2.9,30.8,767.0,881.46,641.04
2018,7,20,10,0,791.0,144.0,2.9,31.6,803.0,907.38,654.65
2018,7,20,10,15,798.5,145.5,3.0,32.1,830.0,923.4,663.28
2018,7,20,10,30,806.0,147.0,3.1,32.6,857.0,936.92,670.41
2018,7,20,10,45,812.0,147.5,3.2,33.15,878.0,945.35,674.2
2018,7,20,11,0,818.0,148.0,3.3,33.7,899.0,951.12,676.4
2018,7,20,11,15,821.5,148.5,3.4,33.9,913.0,946.76,673.19
2018,7,20,11,30,825.0,149.0,3.5,34.1,927.0,944.97,671.8
2018,7,20,11,45,826.5,149.5,3.65,34.3,934.0,938.59,667.81
2018,7,20,12,0,828.0,150.0,3.8,34.5,941.0,929.59,662.21
2018,7,20,12,15,831.0,147.5,3.9,34.5,941.0,916.53,654.32
2018,7,20,12,30,834.0,145.0,4.0,34.5,941.0,900.96,644.85
2018,7,20,12,45,751.0,191.5,4.05,34.5,904.0,855.79,615.72
2018,7,20,13,0,668.0,238.0,4.1,34.5,867.0,809.47,585.37
2018,7,20,13,15,600.0,262.0,4.15,34.3,820.0,754.67,547.89
2018,7,20,13,30,532.0,286.0,4.2,34.1,773.0,702.89,511.94
2018,7,20,13,45,425.5,339.5,4.3,33.95,723.0,649.75,473.34
2018,7,20,14,0,319.0,393.0,4.4,33.8,673.0,603.66,439.23
2018,7,20,14,15,346.0,369.0,4.4,33.45,663.5,586.35,428.76
2018,7,20,14,30,373.0,345.0,4.4,33.1,654.0,566.67,416.21
2018,7,20,14,45,556.0,247.0,4.45,32.7,686.0,573.31,425.02
2018,7,20,15,0,739.0,149.0,4.5,32.3,718.0,568.09,423.94
2018,7,20,15,15,750.5,135.0,4.5,32.3,686.5,528.0,393.63
2018,7,20,15,30,762.0,121.0,4.5,32.3,655.0,485.96,361.16
2018,7,20,15,45,745.5,117.5,4.45,31.35,612.0,438.91,325.23
2018,7,20,16,0,729.0,114.0,4.4,30.4,569.0,392.69,288.86
2018,7,20,16,15,708.0,109.5,4.35,29.7,522.5,341.86,247.87
2018,7,20,16,30,687.0,105.0,4.3,29.0,476.0,295.62,209.55
2018,7,20,16,45,659.0,100.5,4.3,28.35,428.0,249.42,171.04
2018,7,20,17,0,631.0,96.0,4.3,27.7,380.0,205.91,134.85
2018,7,20,17,15,594.0,90.5,4.2,26.85,331.5,162.96,100.68
2018,7,20,17,30,557.0,85.0,4.1,26.0,283.0,123.87,71.94
2018,7,20,17,45,507.0,77.5,4.0,25.2,236.0,86.26,48.74
2018,7,20,18,0,457.0,70.0,3.9,24.4,189.0,53.93,35.37
2018,7,20,18,15,389.5,60.0,3.8,23.6,146.0,43.48,31.73
2018,7,20,18,30,322.0,50.0,3.7,22.8,103.0,37.4,26.19
2018,7,20,18,45,234.0,37.5,3.55,22.0,69.0,28.71,18.06
2018,7,20,19,0,146.0,25.0,3.4,21.2,35.0,19.57,4.94
2018,7,20,19,15,76.5,13.5,3.35,20.7,18.5,13.27,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.2,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,19.75,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,16.9,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.0,2.0,0.0,0.0
2018,7,21,5,15,60.5,14.5,2.15,17.55,18.5,30.09,0.0
2018,7,21,5,30,114.0,27.0,2.2,18.1,35.0,73.97,36.34
2018,7,21,5,45,195.5,41.0,2.3,18.65,68.5,132.37,96.97
2018,7,21,6,0,277.0,55.0,2.4,19.2,102.0,189.65,146.65
2018,7,21,6,15,340.5,66.5,2.4,19.9,143.5,243.51,192.95
2018,7,21,6,30,404.0,78.0,2.4,20.6,185.0,303.15,242.92
2018,7,21,6,45,431.0,91.0,2.45,21.3,227.0,350.1,281.43
2018,7,21,7,0,458.0,104.0,2.5,22.0,269.0,398.79,319.98
2018,7,21,7,15,520.5,107.5,2.5,22.75,322.5,464.2,370.32
2018,7,21,7,30,583.0,111.0,2.5,23.5,376.0,530.57,419.81
2018,7,21,7,45,619.5,114.5,2.55,24.25,425.5,582.08,456.74
2018,7,21,8,0,656.0,118.0,2.6,25.0,475.0,634.81,493.62
2018,7,21,8,15,677.5,122.0,2.6,25.75,520.0,677.36,521.0
2018,7,21,8,30,699.0,126.0,2.6,26.5,565.0,719.55,547.44
2018,7,21,8,45,715.5,130.0,2.65,27.25,607.5,756.92,570.3
2018,7,21,9,0,732.0,134.0,2.7,28.0,650.0,790.31,590.1
2018,7,21,9,15,737.0,141.5,2.75,28.6,686.5,818.79,606.72
2018,7,21,9,30,742.0,149.0,2.8,29.2,723.0,845.15,621.82
2018,7,21,9,45,742.0,157.5,2.9,29.85,753.0,865.71,633.18
2018,7,21,10,0,742.0,166.0,3.0,30.5,783.0,883.76,642.91
2018,7,21,10,15,711.5,188.5,3.1,30.9,796.5,888.56,644.62
2018,7,21,10,30,681.0,211.0,3.2,31.3,810.0,886.56,642.07
2018,7,21,10,45,664.5,226.0,3.3,31.75,822.5,887.08,641.19
2018,7,21,11,0,648.0,241.0,3.4,32.2,835.0,884.9,638.61
