Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,15,714.5,207.0,3.5,32.4,872.0,910.47,654.94
2018,7,21,11,30,781.0,173.0,3.6,32.6,909.0,930.97,667.77
2018,7,21,11,45,783.0,173.5,3.7,32.85,916.0,924.82,663.28
2018,7,21,12,0,785.0,174.0,3.8,33.1,923.0,916.12,657.4
2018,7,21,12,15,794.5,167.5,3.85,33.1,925.5,905.01,650.42
2018,7,21,12,30,804.0,161.0,3.9,33.1,928.0,891.3,641.83
2018,7,21,12,45,814.5,153.0,4.0,33.15,924.5,874.41,631.32
2018,7,21,13,0,825.0,145.0,4.1,33.2,921.0,853.32,618.04
2018,7,21,13,15,822.5,143.5,4.1,33.05,906.5,827.07,601.38
2018,7,21,13,30,820.0,142.0,4.1,32.9,892.0,798.81,583.35
2018,7,21,13,45,816.0,139.5,4.15,32.7,871.0,766.57,562.83
2018,7,21,14,0,812.0,137.0,4.2,32.5,850.0,732.65,541.01
2018,7,21,14,15,806.0,134.5,4.2,32.25,822.5,694.46,515.89
2018,7,21,14,30,800.0,132.0,4.2,32.0,795.0,655.87,488.79
2018,7,21,14,45,792.0,129.0,4.2,31.7,762.0,614.51,459.25
2018,7,21,15,0,784.0,126.0,4.2,31.4,729.0,572.46,428.51
2018,7,21,15,15,771.0,123.5,4.2,31.4,690.5,527.64,394.5
2018,7,21,15,30,758.0,121.0,4.2,31.4,652.0,482.92,359.79
2018,7,21,15,45,743.5,117.0,4.2,30.65,609.5,436.48,324.01
2018,7,21,16,0,729.0,113.0,4.2,29.9,567.0,390.69,287.67
2018,7,21,16,15,711.0,108.5,4.2,29.3,522.0,340.92,247.3
2018,7,21,16,30,693.0,104.0,4.2,28.7,477.0,295.44,209.34
2018,7,21,16,45,667.5,98.5,4.2,28.05,429.0,248.73,170.28
2018,7,21,17,0,642.0,93.0,4.2,27.4,381.0,204.46,133.35
2018,7,21,17,15,607.0,87.5,4.05,26.6,333.0,161.3,98.88
2018,7,21,17,30,572.0,82.0,3.9,25.8,285.0,121.79,69.81
2018,7,21,17,45,524.0,75.0,3.8,24.95,238.0,84.03,46.77
2018,7,21,18,0,476.0,68.0,3.7,24.1,191.0,51.37,38.63
2018,7,21,18,15,408.5,58.5,3.55,23.25,147.5,42.25,30.72
2018,7,21,18,30,341.0,49.0,3.4,22.4,104.0,36.67,25.6
2018,7,21,18,45,249.5,36.5,3.3,21.6,69.5,27.95,17.41
2018,7,21,19,0,158.0,24.0,3.2,20.8,35.0,18.78,3.74
2018,7,21,19,15,83.0,13.0,3.1,20.3,18.5,12.78,0.0
2018,7,21,19,30,8.0,2.0,3.0,19.8,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.65,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,16.8,2.0,0.0,0.0
2018,7,22,5,15,97.0,14.0,1.95,17.3,20.5,38.98,0.0
2018,7,22,5,30,184.0,26.0,2.0,17.8,39.0,98.77,46.53
2018,7,22,5,45,257.5,36.0,2.05,18.3,70.0,147.53,107.71
2018,7,22,6,0,331.0,46.0,2.1,18.8,101.0,201.92,155.98
2018,7,22,6,15,223.5,53.5,2.1,19.35,96.0,174.12,137.56
2018,7,22,6,30,116.0,61.0,2.1,19.9,91.0,130.66,103.5
2018,7,22,6,45,64.0,88.5,2.15,20.5,105.5,132.43,104.82
2018,7,22,7,0,12.0,116.0,2.2,21.1,120.0,123.5,96.45
2018,7,22,7,15,84.5,146.0,2.2,21.8,183.5,206.7,164.44
2018,7,22,7,30,157.0,176.0,2.2,22.5,247.0,298.25,236.86
2018,7,22,7,45,199.5,194.5,2.25,23.15,295.5,353.2,278.74
2018,7,22,8,0,242.0,213.0,2.3,23.8,344.0,419.48,328.19
2018,7,22,8,15,443.0,178.0,2.35,24.45,445.0,552.42,429.65
2018,7,22,8,30,644.0,143.0,2.4,25.1,546.0,693.34,531.87
2018,7,22,8,45,718.5,125.5,2.45,25.75,606.0,750.81,568.52
2018,7,22,9,0,793.0,108.0,2.5,26.4,666.0,813.61,608.63
2018,7,22,9,15,802.5,111.5,2.55,26.95,704.0,843.35,625.86
2018,7,22,9,30,812.0,115.0,2.6,27.5,742.0,865.8,638.35
2018,7,22,9,45,818.0,119.0,2.65,28.05,774.5,888.63,651.11
2018,7,22,10,0,824.0,123.0,2.7,28.6,807.0,909.02,662.23
2018,7,22,10,15,830.5,125.0,2.75,29.05,835.0,925.27,670.92
2018,7,22,10,30,837.0,127.0,2.8,29.5,863.0,938.93,678.01
2018,7,22,10,45,842.0,128.0,2.85,30.0,884.0,947.44,681.71
2018,7,22,11,0,847.0,129.0,2.9,30.5,905.0,953.22,683.78
2018,7,22,11,15,850.5,129.5,2.95,30.85,919.0,954.27,683.35
2018,7,22,11,30,854.0,130.0,3.0,31.2,933.0,952.53,681.26
2018,7,22,11,45,856.0,130.0,3.1,31.55,940.5,946.07,676.63
2018,7,22,12,0,858.0,130.0,3.2,31.9,948.0,936.89,670.36
2018,7,22,12,15,860.0,128.5,3.25,32.1,948.0,923.58,661.57
2018,7,22,12,30,862.0,127.0,3.3,32.3,948.0,907.65,651.19
2018,7,22,12,45,864.0,124.0,3.35,32.55,941.5,887.73,638.13
2018,7,22,13,0,866.0,121.0,3.4,32.8,935.0,865.31,623.49
2018,7,22,13,15,863.0,120.5,3.45,32.8,920.5,838.63,606.67
2018,7,22,13,30,860.0,120.0,3.5,32.8,906.0,809.83,588.39
2018,7,22,13,45,856.0,118.0,3.55,32.8,884.5,776.87,567.22
2018,7,22,14,0,852.0,116.0,3.6,32.8,863.0,742.13,544.69
2018,7,22,14,15,845.0,115.0,3.7,32.55,835.0,704.55,520.73
2018,7,22,14,30,838.0,114.0,3.8,32.3,807.0,665.69,494.52
2018,7,22,14,45,829.5,111.5,3.85,32.0,773.0,623.44,464.6
2018,7,22,15,0,821.0,109.0,3.9,31.7,739.0,580.4,433.36
2018,7,22,15,15,809.0,107.0,3.9,31.7,700.5,535.32,399.2
2018,7,22,15,30,797.0,105.0,3.9,31.7,662.0,486.64,361.69
2018,7,22,15,45,782.0,102.0,3.95,30.85,619.0,439.09,325.24
2018,7,22,16,0,767.0,99.0,4.0,30.0,576.0,392.17,288.09
2018,7,22,16,15,748.5,95.0,3.95,29.35,529.5,343.96,248.67
2018,7,22,16,30,730.0,91.0,3.9,28.7,483.0,297.14,209.5
2018,7,22,16,45,705.0,87.0,3.9,28.1,435.0,250.22,170.03
2018,7,22,17,0,680.0,83.0,3.9,27.5,387.0,202.51,130.2
2018,7,22,17,15,646.0,78.0,3.85,26.6,338.0,158.07,94.65
2018,7,22,17,30,612.0,73.0,3.8,25.7,289.0,117.17,64.61
2018,7,22,17,45,565.5,67.0,3.75,24.85,241.5,78.39,41.31
2018,7,22,18,0,519.0,61.0,3.7,24.0,194.0,44.55,32.79
2018,7,22,18,15,451.0,53.0,3.6,23.15,150.0,37.47,26.62
2018,7,22,18,30,383.0,45.0,3.5,22.3,106.0,33.42,22.83
2018,7,22,18,45,285.5,34.5,3.4,21.45,71.0,26.68,16.3
2018,7,22,19,0,188.0,24.0,3.3,20.6,36.0,18.83,2.8
2018,7,22,19,15,99.0,13.0,3.2,20.05,19.0,12.78,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.5,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.3,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.4,2.0,0.0,0.0
2018,7,23,5,15,127.5,13.5,1.95,15.9,21.5,46.2,0.0
2018,7,23,5,30,239.0,25.0,2.0,16.4,41.0,113.36,49.56
2018,7,23,5,45,339.5,33.5,2.05,16.9,77.5,174.72,127.86
2018,7,23,6,0,440.0,42.0,2.1,17.4,114.0,240.6,186.41
2018,7,23,6,15,462.0,52.0,2.1,18.1,151.0,282.42,224.48
2018,7,23,6,30,484.0,62.0,2.1,18.8,188.0,325.9,262.29
2018,7,23,6,45,461.5,79.5,2.15,19.55,221.0,355.26,287.04
2018,7,23,7,0,439.0,97.0,2.2,20.3,254.0,378.19,305.37
2018,7,23,7,15,567.5,89.0,2.2,21.1,324.5,471.3,378.37
2018,7,23,7,30,696.0,81.0,2.2,21.9,395.0,567.57,451.05
2018,7,23,7,45,704.0,89.5,2.2,22.7,439.0,608.99,479.26
2018,7,23,8,0,712.0,98.0,2.2,23.5,483.0,649.36,505.3
2018,7,23,8,15,756.5,94.5,2.25,24.4,537.0,703.33,540.48
2018,7,23,8,30,801.0,91.0,2.3,25.3,591.0,758.21,575.28
2018,7,23,8,45,822.5,90.5,2.35,26.2,636.5,793.03,595.52
2018,7,23,9,0,844.0,90.0,2.4,27.1,682.0,831.63,618.15
2018,7,23,9,15,856.5,91.0,2.45,27.85,721.5,862.62,635.68
2018,7,23,9,30,869.0,92.0,2.5,28.6,761.0,891.64,651.78
2018,7,23,9,45,879.0,92.5,2.6,29.35,795.5,915.63,664.88
2018,7,23,10,0,889.0,93.0,2.7,30.1,830.0,937.22,676.4
2018,7,23,10,15,894.0,95.0,2.75,30.6,858.0,953.1,684.53
2018,7,23,10,30,899.0,97.0,2.8,31.1,886.0,966.16,690.94
2018,7,23,10,45,902.0,99.0,2.85,31.65,907.5,974.4,694.22
2018,7,23,11,0,905.0,101.0,2.9,32.2,929.0,979.68,695.76
2018,7,23,11,15,906.0,103.0,3.0,32.45,943.0,980.04,695.53
2018,7,23,11,30,907.0,105.0,3.1,32.7,957.0,977.42,693.54
2018,7,23,11,45,906.0,107.5,3.15,33.0,964.0,970.42,688.37
2018,7,23,12,0,905.0,110.0,3.2,33.3,971.0,960.53,681.5
2018,7,23,12,15,902.5,111.5,3.3,33.25,970.0,945.46,672.72
2018,7,23,12,30,900.0,113.0,3.4,33.2,969.0,927.73,662.26
2018,7,23,12,45,895.0,115.0,3.5,33.15,960.5,905.69,649.01
2018,7,23,13,0,890.0,117.0,3.6,33.1,952.0,881.29,634.19
2018,7,23,13,15,888.0,116.0,3.65,33.1,938.0,854.33,617.23
2018,7,23,13,30,886.0,115.0,3.7,33.1,924.0,825.15,598.73
2018,7,23,13,45,882.5,113.5,3.8,33.05,902.5,792.22,577.95
2018,7,23,14,0,879.0,112.0,3.9,33.0,881.0,757.39,555.71
2018,7,23,14,15,872.5,110.5,3.95,32.8,853.0,718.71,530.74
2018,7,23,14,30,866.0,109.0,4.0,32.6,825.0,678.66,503.69
2018,7,23,14,45,852.0,110.0,4.05,32.45,789.0,635.0,472.39
2018,7,23,15,0,838.0,111.0,4.1,32.3,753.0,590.92,440.08
2018,7,23,15,15,829.0,107.0,4.1,32.3,714.0,544.88,405.31
2018,7,23,15,30,820.0,103.0,4.1,32.3,675.0,498.45,369.41
2018,7,23,15,45,807.0,100.0,4.05,31.35,632.0,447.18,330.34
2018,7,23,16,0,794.0,97.0,4.0,30.4,589.0,399.85,292.86
2018,7,23,16,15,773.0,94.0,3.9,29.6,541.5,350.33,252.56
2018,7,23,16,30,752.0,91.0,3.8,28.8,494.0,302.42,212.66
2018,7,23,16,45,725.0,87.5,3.75,28.05,444.5,254.35,172.39
2018,7,23,17,0,698.0,84.0,3.7,27.3,395.0,205.61,131.87
2018,7,23,17,15,663.0,79.5,3.6,26.35,345.0,160.56,95.95
2018,7,23,17,30,628.0,75.0,3.5,25.4,295.0,119.16,65.76
2018,7,23,17,45,582.0,68.5,3.4,24.45,246.5,79.26,42.01
2018,7,23,18,0,536.0,62.0,3.3,23.5,198.0,44.28,32.63
2018,7,23,18,15,463.5,53.5,3.15,22.7,152.5,38.05,27.16
2018,7,23,18,30,391.0,45.0,3.0,21.9,107.0,33.56,22.98
2018,7,23,18,45,280.0,34.0,2.9,21.1,70.5,26.33,15.97
2018,7,23,19,0,169.0,23.0,2.8,20.3,34.0,18.04,1.32
2018,7,23,19,15,90.0,12.5,2.75,19.85,18.0,12.29,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.4,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.0,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.05,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,24,5,15,111.0,13.5,2.35,16.6,20.5,41.74,0.0
2018,7,24,5,30,210.0,25.0,2.4,17.0,39.0,103.44,39.89
2018,7,24,5,45,311.5,35.0,2.5,17.4,75.5,165.84,120.71
2018,7,24,6,0,413.0,45.0,2.6,17.8,112.0,232.43,179.87
2018,7,24,6,15,420.5,54.0,2.65,18.45,143.0,265.41,211.0
2018,7,24,6,30,428.0,63.0,2.7,19.1,174.0,298.65,240.83
2018,7,24,6,45,361.5,84.5,2.75,19.75,192.5,303.08,245.65
2018,7,24,7,0,295.0,106.0,2.8,20.4,211.0,304.27,246.38
2018,7,24,7,15,383.5,116.0,2.8,21.1,274.5,382.42,308.76
2018,7,24,7,30,472.0,126.0,2.8,21.8,338.0,467.17,374.14
2018,7,24,7,45,597.0,111.5,2.8,22.55,412.0,560.38,444.73
2018,7,24,8,0,722.0,97.0,2.8,23.3,486.0,654.7,512.74
2018,7,24,8,15,769.5,92.0,2.85,24.05,541.0,709.59,548.83
2018,7,24,8,30,817.0,87.0,2.9,24.8,596.0,760.79,581.72
2018,7,24,8,45,833.0,88.5,2.95,25.6,640.0,798.57,604.53
2018,7,24,9,0,849.0,90.0,3.0,26.4,684.0,834.97,626.12
2018,7,24,9,15,856.5,93.5,3.1,27.05,722.5,864.42,643.4
2018,7,24,9,30,864.0,97.0,3.2,27.7,761.0,891.63,659.1
2018,7,24,9,45,867.5,102.0,3.25,28.35,794.5,914.36,671.44
2018,7,24,10,0,871.0,107.0,3.3,29.0,828.0,934.42,681.99
2018,7,24,10,15,879.0,107.5,3.4,29.45,856.5,951.21,691.3
2018,7,24,10,30,887.0,108.0,3.5,29.9,885.0,965.32,698.93
2018,7,24,10,45,892.5,108.5,3.55,30.3,907.0,974.24,703.09
2018,7,24,11,0,898.0,109.0,3.6,30.7,929.0,980.27,705.5
2018,7,24,11,15,901.0,109.5,3.65,30.85,943.5,980.95,705.29
2018,7,24,11,30,904.0,110.0,3.7,31.0,958.0,978.68,703.32
2018,7,24,11,45,906.0,110.5,3.8,31.1,966.0,972.5,699.41
2018,7,24,12,0,908.0,111.0,3.9,31.2,974.0,963.41,693.7
2018,7,24,12,15,907.0,111.5,3.95,31.15,973.5,948.68,684.55
2018,7,24,12,30,906.0,112.0,4.0,31.1,973.0,931.24,673.7
2018,7,24,12,45,902.5,113.0,4.05,31.05,965.0,909.43,660.01
2018,7,24,13,0,899.0,114.0,4.1,31.0,957.0,885.19,644.72
2018,7,24,13,15,897.0,113.0,4.1,30.85,942.5,857.99,627.46
2018,7,24,13,30,895.0,112.0,4.1,30.7,928.0,828.53,608.63
2018,7,24,13,45,891.5,111.0,4.1,30.55,907.0,795.76,587.46
2018,7,24,14,0,888.0,110.0,4.1,30.4,886.0,761.07,564.85
2018,7,24,14,15,882.0,108.0,4.1,30.15,857.5,721.92,539.19
2018,7,24,14,30,876.0,106.0,4.1,29.9,829.0,681.36,511.46
2018,7,24,14,45,868.0,104.5,4.05,29.65,795.0,638.75,480.55
2018,7,24,15,0,860.0,103.0,4.0,29.4,761.0,595.24,448.26
2018,7,24,15,15,849.0,101.0,4.0,29.4,721.5,548.95,412.84
2018,7,24,15,30,838.0,99.0,4.0,29.4,682.0,502.41,376.36
2018,7,24,15,45,824.5,95.5,3.95,28.55,638.0,453.37,338.24
2018,7,24,16,0,811.0,92.0,3.9,27.7,594.0,400.74,296.28
2018,7,24,16,15,794.0,88.5,3.85,27.1,547.0,351.34,255.32
2018,7,24,16,30,777.0,85.0,3.8,26.5,500.0,303.14,214.41
2018,7,24,16,45,754.0,81.0,3.75,25.9,450.5,254.39,172.83
2018,7,24,17,0,731.0,77.0,3.7,25.3,401.0,207.8,133.28
2018,7,24,17,15,698.0,72.5,3.6,24.5,350.5,161.61,96.01
2018,7,24,17,30,665.0,68.0,3.5,23.7,300.0,115.64,62.03
2018,7,24,17,45,619.0,62.5,3.4,22.9,251.0,74.8,38.03
2018,7,24,18,0,573.0,57.0,3.3,22.1,202.0,38.87,28.15
2018,7,24,18,15,504.0,49.5,3.2,21.5,156.0,34.69,24.4
2018,7,24,18,30,435.0,42.0,3.1,20.9,110.0,30.93,20.81
2018,7,24,18,45,323.0,32.0,2.95,20.3,72.5,24.54,14.48
2018,7,24,19,0,211.0,22.0,2.8,19.7,35.0,17.68,0.0
2018,7,24,19,15,105.5,11.0,2.8,19.4,17.5,10.81,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,15.9,2.0,0.0,0.0
2018,7,25,5,15,151.5,13.0,2.2,16.45,21.5,51.36,0.0
2018,7,25,5,30,283.0,23.0,2.3,17.0,41.0,122.68,40.92
2018,7,25,5,45,390.0,30.5,2.4,17.55,79.0,187.86,135.82
2018,7,25,6,0,497.0,38.0,2.5,18.1,117.0,257.05,198.02
2018,7,25,6,15,483.0,51.0,2.45,18.85,150.5,289.08,228.88
2018,7,25,6,30,469.0,64.0,2.4,19.6,184.0,319.26,256.25
2018,7,25,6,45,540.5,69.5,2.4,20.4,237.5,384.82,310.07
2018,7,25,7,0,612.0,75.0,2.4,21.2,291.0,455.86,366.2
2018,7,25,7,15,695.0,69.5,2.45,22.15,351.5,524.15,418.68
2018,7,25,7,30,778.0,64.0,2.5,23.1,412.0,600.2,475.09
2018,7,25,7,45,800.0,67.5,2.55,24.05,462.0,644.68,504.31
2018,7,25,8,0,822.0,71.0,2.6,25.0,512.0,693.24,535.74
2018,7,25,8,15,839.0,73.5,2.65,25.8,560.0,736.42,562.87
2018,7,25,8,30,856.0,76.0,2.7,26.6,608.0,778.63,588.81
2018,7,25,8,45,868.5,78.0,2.8,27.35,652.0,815.31,610.92
2018,7,25,9,0,881.0,80.0,2.9,28.1,696.0,850.3,631.63
2018,7,25,9,15,887.5,84.0,2.95,28.85,735.0,880.31,648.45
2018,7,25,9,30,894.0,88.0,3.0,29.6,774.0,907.93,663.55
2018,7,25,9,45,897.5,92.0,3.1,30.3,807.5,930.24,675.56
2018,7,25,10,0,901.0,96.0,3.2,31.0,841.0,949.79,685.79
2018,7,25,10,15,907.0,97.5,3.25,31.6,869.5,966.2,693.95
2018,7,25,10,30,913.0,99.0,3.3,32.2,898.0,979.78,700.34
2018,7,25,10,45,917.0,100.5,3.35,32.85,920.0,988.52,703.57
2018,7,25,11,0,921.0,102.0,3.4,33.5,942.0,994.26,705.02
2018,7,25,11,15,923.0,103.5,3.5,33.75,957.0,995.03,704.93
2018,7,25,11,30,925.0,105.0,3.6,34.0,972.0,992.76,703.04
2018,7,25,11,45,925.5,106.0,3.65,34.3,979.0,985.52,697.66
2018,7,25,12,0,926.0,107.0,3.7,34.6,986.0,975.33,690.52
2018,7,25,12,15,924.5,108.0,3.8,34.55,985.5,960.39,681.75
2018,7,25,12,30,923.0,109.0,3.9,34.5,985.0,942.68,671.24
2018,7,25,12,45,920.5,109.5,4.0,34.45,977.0,920.93,658.13
2018,7,25,13,0,918.0,110.0,4.1,34.4,969.0,896.65,643.34
2018,7,25,13,15,915.0,109.5,4.15,34.1,954.0,868.59,626.42
2018,7,25,13,30,912.0,109.0,4.2,33.8,939.0,838.25,607.89
2018,7,25,13,45,891.5,117.5,4.25,33.55,912.5,800.64,584.2
2018,7,25,14,0,871.0,126.0,4.3,33.3,886.0,762.06,559.64
2018,7,25,14,15,825.0,145.5,4.35,32.75,846.5,713.76,528.19
2018,7,25,14,30,779.0,165.0,4.4,32.2,807.0,668.01,496.15
2018,7,25,14,45,809.5,140.5,4.4,31.65,782.5,631.45,471.31
2018,7,25,15,0,840.0,116.0,4.4,31.1,758.0,593.98,444.78
2018,7,25,15,15,834.0,111.0,4.4,31.1,719.5,548.46,410.11
2018,7,25,15,30,828.0,106.0,4.4,31.1,681.0,498.8,371.65
2018,7,25,15,45,827.0,98.5,4.3,29.6,640.5,451.88,336.03
2018,7,25,16,0,826.0,91.0,4.2,28.1,600.0,404.27,298.42
2018,7,25,16,15,808.0,87.5,4.05,27.1,552.0,353.78,256.87
2018,7,25,16,30,790.0,84.0,3.9,26.1,504.0,304.57,215.37
2018,7,25,16,45,754.0,82.5,3.8,25.1,451.0,254.15,173.0
2018,7,25,17,0,718.0,81.0,3.7,24.1,398.0,207.21,133.79
2018,7,25,17,15,689.5,75.0,3.6,23.3,348.5,157.8,93.73
2018,7,25,17,30,661.0,69.0,3.5,22.5,299.0,114.53,61.78
2018,7,25,17,45,614.5,64.0,3.35,21.65,250.0,74.33,38.53
2018,7,25,18,0,568.0,59.0,3.2,20.8,201.0,40.01,29.3
2018,7,25,18,15,489.0,51.5,3.1,20.35,154.0,36.57,26.14
2018,7,25,18,30,410.0,44.0,3.0,19.9,107.0,32.94,22.6
2018,7,25,18,45,293.0,33.5,2.95,19.4,70.0,26.16,15.76
2018,7,25,19,0,176.0,23.0,2.9,18.9,33.0,18.15,0.0
2018,7,25,19,15,88.0,11.5,2.85,18.6,16.5,11.3,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,45,1.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,26,5,0,2.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,26,5,15,87.0,11.5,2.65,16.4,17.0,33.3,0.0
2018,7,26,5,30,172.0,23.0,2.7,16.9,34.0,88.36,22.36
2018,7,26,5,45,278.0,35.0,2.7,17.35,70.5,152.98,110.17
2018,7,26,6,0,384.0,47.0,2.7,17.8,107.0,221.58,171.0
2018,7,26,6,15,454.5,55.5,2.65,18.55,152.0,280.73,222.62
2018,7,26,6,30,525.0,64.0,2.6,19.3,197.0,345.92,277.77
2018,7,26,6,45,532.0,76.0,2.6,20.05,237.0,386.87,312.0
2018,7,26,7,0,539.0,88.0,2.6,20.8,277.0,427.59,344.49
2018,7,26,7,15,560.0,98.5,2.55,21.55,322.5,474.95,380.69
2018,7,26,7,30,581.0,109.0,2.5,22.3,368.0,522.9,415.94
2018,7,26,7,45,634.0,110.5,2.5,23.05,424.0,583.53,460.13
2018,7,26,8,0,687.0,112.0,2.5,23.8,480.0,646.57,504.51
2018,7,26,8,15,730.0,110.5,2.45,24.6,534.0,700.46,539.34
2018,7,26,8,30,773.0,109.0,2.4,25.4,588.0,753.02,572.29
2018,7,26,8,45,796.5,109.0,2.4,26.2,634.5,794.1,596.83
2018,7,26,9,0,820.0,109.0,2.4,27.0,681.0,834.21,620.31
2018,7,26,9,15,828.5,114.0,2.4,27.8,720.5,865.42,637.44
2018,7,26,9,30,837.0,119.0,2.4,28.6,760.0,894.45,652.96
2018,7,26,9,45,842.0,123.5,2.4,29.4,793.5,911.99,660.85
2018,7,26,10,0,847.0,128.0,2.4,30.2,827.0,932.31,670.62
2018,7,26,10,15,854.0,130.5,2.5,30.9,856.0,949.79,679.66
2018,7,26,10,30,861.0,133.0,2.6,31.6,885.0,964.6,687.03
2018,7,26,10,45,866.5,134.0,2.7,32.3,907.0,973.66,690.82
2018,7,26,11,0,872.0,135.0,2.8,33.0,929.0,979.89,692.94
2018,7,26,11,15,876.0,135.5,2.9,33.25,944.5,981.3,693.4
2018,7,26,11,30,880.0,136.0,3.0,33.5,960.0,979.82,692.15
2018,7,26,11,45,882.0,137.0,3.15,33.75,968.0,974.05,688.66
2018,7,26,12,0,884.0,138.0,3.3,34.0,976.0,965.42,683.44
2018,7,26,12,15,883.0,138.5,3.4,33.9,975.5,950.75,675.04
2018,7,26,12,30,882.0,139.0,3.5,33.8,975.0,933.45,665.01
2018,7,26,12,45,879.5,139.5,3.6,33.65,967.5,912.27,652.6
2018,7,26,13,0,877.0,140.0,3.7,33.5,960.0,888.69,638.59
2018,7,26,13,15,842.5,158.5,3.75,33.1,936.0,854.17,617.67
2018,7,26,13,30,808.0,177.0,3.8,32.7,912.0,817.63,595.24
2018,7,26,13,45,827.0,160.5,3.85,32.3,896.5,789.43,578.2
2018,7,26,14,0,846.0,144.0,3.9,31.9,881.0,758.17,558.85
2018,7,26,14,15,847.5,136.5,3.95,31.2,854.0,721.24,535.8
2018,7,26,14,30,849.0,129.0,4.0,30.5,827.0,681.78,509.38
2018,7,26,14,45,841.0,126.0,4.0,29.85,792.5,636.4,477.65
2018,7,26,15,0,833.0,123.0,4.0,29.2,758.0,592.1,445.76
2018,7,26,15,15,820.0,120.5,4.0,29.2,717.5,544.98,409.78
2018,7,26,15,30,807.0,118.0,4.0,29.2,677.0,497.89,372.96
2018,7,26,15,45,793.0,114.0,3.95,27.6,633.0,449.26,336.19
2018,7,26,16,0,779.0,110.0,3.9,26.0,589.0,401.18,298.43
2018,7,26,16,15,761.5,105.0,3.8,25.0,541.5,351.74,257.73
2018,7,26,16,30,744.0,100.0,3.7,24.0,494.0,303.6,217.13
2018,7,26,16,45,719.0,94.5,3.65,23.05,444.0,251.24,172.95
2018,7,26,17,0,694.0,89.0,3.6,22.1,394.0,204.51,133.45
2018,7,26,17,15,660.0,83.0,3.55,21.25,343.5,158.61,96.38
2018,7,26,17,30,626.0,77.0,3.5,20.4,293.0,116.28,65.37
2018,7,26,17,45,579.5,69.5,3.4,19.6,243.5,75.8,41.65
2018,7,26,18,0,533.0,62.0,3.3,18.8,194.0,42.67,31.88
2018,7,26,18,15,464.5,53.0,3.25,18.35,149.0,38.04,27.65
2018,7,26,18,30,396.0,44.0,3.2,17.9,104.0,33.09,22.91
2018,7,26,18,45,290.0,33.0,3.1,17.45,68.0,25.83,15.51
2018,7,26,19,0,184.0,22.0,3.0,17.0,32.0,17.99,0.0
2018,7,26,19,15,92.0,11.0,3.0,16.8,16.0,10.81,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,5,15,83.5,11.0,3.65,15.2,16.0,31.78,0.0
2018,7,27,5,30,167.0,22.0,3.7,15.7,32.0,84.87,14.39
2018,7,27,5,45,214.5,30.5,3.8,16.25,56.0,123.76,88.43
2018,7,27,6,0,262.0,39.0,3.9,16.8,80.0,160.88,124.12
2018,7,27,6,15,229.5,41.5,3.9,17.4,87.0,159.8,126.88
2018,7,27,6,30,197.0,44.0,3.9,18.0,94.0,156.03,125.78
2018,7,27,6,45,98.5,62.0,3.9,18.55,87.0,125.71,100.71
2018,7,27,7,0,0.0,80.0,3.9,19.1,80.0,78.13,59.7
2018,7,27,7,15,2.5,111.0,3.85,19.6,112.0,111.53,87.06
2018,7,27,7,30,5.0,142.0,3.8,20.1,144.0,145.19,114.05
2018,7,27,7,45,8.0,159.0,3.75,20.6,163.0,164.33,128.92
2018,7,27,8,0,11.0,176.0,3.7,21.1,182.0,183.65,143.72
2018,7,27,8,15,34.5,210.0,3.7,21.7,231.0,244.36,191.52
2018,7,27,8,30,58.0,244.0,3.7,22.3,280.0,299.95,234.23
2018,7,27,8,45,251.5,240.0,3.7,22.85,413.0,473.61,370.89
2018,7,27,9,0,445.0,236.0,3.7,23.4,546.0,649.45,502.43
2018,7,27,9,15,612.5,193.0,3.7,23.95,646.0,763.21,584.96
2018,7,27,9,30,780.0,150.0,3.7,24.5,746.0,875.56,660.29
2018,7,27,9,45,815.0,140.5,3.75,25.1,788.5,909.93,680.42
2018,7,27,10,0,850.0,131.0,3.8,25.7,831.0,937.3,696.2
2018,7,27,10,15,858.0,132.0,3.8,26.05,860.0,954.17,705.33
2018,7,27,10,30,866.0,133.0,3.8,26.4,889.0,968.4,712.82
2018,7,27,10,45,872.5,134.0,3.85,26.75,912.0,978.44,717.92
2018,7,27,11,0,879.0,135.0,3.9,27.1,935.0,985.64,721.27
2018,7,27,11,15,883.0,135.5,3.9,27.3,950.0,987.03,721.05
2018,7,27,11,30,887.0,136.0,3.9,27.5,965.0,985.5,719.07
2018,7,27,11,45,888.5,136.5,3.95,27.7,972.5,978.69,714.06
2018,7,27,12,0,890.0,137.0,4.0,27.9,980.0,969.02,707.31
2018,7,27,12,15,896.0,133.5,4.0,27.95,982.0,956.83,699.14
2018,7,27,12,30,902.0,130.0,4.0,28.0,984.0,941.8,689.19
2018,7,27,12,45,907.5,126.0,4.05,28.05,979.0,923.01,677.11
2018,7,27,13,0,913.0,122.0,4.1,28.1,974.0,901.45,663.2
2018,7,27,13,15,912.5,119.5,4.1,27.9,959.5,873.55,645.46
2018,7,27,13,30,912.0,117.0,4.1,27.7,945.0,843.28,626.06
2018,7,27,13,45,911.0,113.5,4.1,27.55,923.5,809.42,603.98
2018,7,27,14,0,910.0,110.0,4.1,27.4,902.0,773.45,580.3
2018,7,27,14,15,905.0,107.5,4.1,27.1,873.0,733.62,554.05
2018,7,27,14,30,900.0,105.0,4.1,26.8,844.0,692.24,525.48
2018,7,27,14,45,894.0,102.5,4.05,26.5,810.0,648.87,493.75
2018,7,27,15,0,888.0,100.0,4.0,26.2,776.0,604.38,460.43
2018,7,27,15,15,876.5,98.0,4.0,26.2,735.0,556.49,423.32
2018,7,27,15,30,865.0,96.0,4.0,26.2,694.0,508.35,385.09
2018,7,27,15,45,851.5,93.0,3.85,25.3,649.0,458.41,345.58
2018,7,27,16,0,838.0,90.0,3.7,24.4,604.0,408.83,305.12
2018,7,27,16,15,819.5,87.5,3.65,23.7,556.0,354.4,259.81
2018,7,27,16,30,801.0,85.0,3.6,23.0,508.0,305.31,217.66
2018,7,27,16,45,774.5,82.0,3.55,22.25,457.0,255.37,174.71
2018,7,27,17,0,748.0,79.0,3.5,21.5,406.0,207.95,134.23
2018,7,27,17,15,710.5,75.0,3.5,20.6,354.0,160.79,96.22
2018,7,27,17,30,673.0,71.0,3.5,19.7,302.0,114.04,62.04
2018,7,27,17,45,620.5,65.5,3.5,18.8,251.0,72.71,38.73
2018,7,27,18,0,568.0,60.0,3.5,17.9,200.0,41.14,30.65
2018,7,27,18,15,490.0,52.5,3.5,17.35,153.0,37.77,27.51
2018,7,27,18,30,412.0,45.0,3.5,16.8,106.0,34.24,23.98
2018,7,27,18,45,293.0,33.5,3.5,16.25,68.5,26.51,16.01
2018,7,27,19,0,174.0,22.0,3.5,15.7,31.0,17.42,0.0
2018,7,27,19,15,87.0,11.0,3.5,15.5,15.5,10.81,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.75,14.5,10.5,16.58,0.0
2018,7,28,5,30,66.0,17.0,2.8,15.0,21.0,42.89,0.31
2018,7,28,5,45,124.5,36.0,2.9,15.45,52.0,93.73,66.14
2018,7,28,6,0,183.0,55.0,3.0,15.9,83.0,143.92,111.13
2018,7,28,6,15,198.5,73.0,2.95,16.5,113.5,178.89,142.53
2018,7,28,6,30,214.0,91.0,2.9,17.1,144.0,214.99,173.97
2018,7,28,6,45,198.0,112.0,2.9,17.65,170.0,239.07,194.42
2018,7,28,7,0,182.0,133.0,2.9,18.2,196.0,253.84,206.41
2018,7,28,7,15,185.0,155.5,2.85,18.75,228.5,287.23,232.8
2018,7,28,7,30,188.0,178.0,2.8,19.3,261.0,320.32,258.15
2018,7,28,7,45,222.5,197.0,2.75,19.85,307.0,379.4,303.66
2018,7,28,8,0,257.0,216.0,2.7,20.4,353.0,432.4,343.4
2018,7,28,8,15,384.0,211.5,2.65,21.1,437.5,531.73,419.09
2018,7,28,8,30,511.0,207.0,2.6,21.8,522.0,648.36,504.16
2018,7,28,8,45,564.5,207.5,2.6,22.55,579.5,706.79,543.72
2018,7,28,9,0,618.0,208.0,2.6,23.3,637.0,769.78,585.77
2018,7,28,9,15,621.5,220.5,2.55,24.0,673.5,799.29,602.5
2018,7,28,9,30,625.0,233.0,2.5,24.7,710.0,826.83,617.82
2018,7,28,9,45,621.5,247.5,2.5,25.45,740.0,847.9,628.63
2018,7,28,10,0,618.0,262.0,2.5,26.2,770.0,866.57,637.78
2018,7,28,10,15,629.5,266.0,2.55,26.75,799.0,886.36,649.06
2018,7,28,10,30,641.0,270.0,2.6,27.3,828.0,904.07,658.91
2018,7,28,10,45,649.5,272.5,2.6,27.85,850.5,915.21,664.08
2018,7,28,11,0,658.0,275.0,2.6,28.4,873.0,924.04,667.82
2018,7,28,11,15,663.5,277.0,2.7,28.75,888.0,927.14,669.22
2018,7,28,11,30,669.0,279.0,2.8,29.1,903.0,927.83,669.15
2018,7,28,11,45,672.5,279.5,2.85,29.45,911.0,922.77,665.05
2018,7,28,12,0,676.0,280.0,2.9,29.8,919.0,915.38,659.54
2018,7,28,12,15,696.0,267.5,3.0,29.95,925.5,908.29,655.76
2018,7,28,12,30,716.0,255.0,3.1,30.1,932.0,898.57,650.13
2018,7,28,12,45,740.0,238.0,3.2,30.2,932.5,885.34,642.05
2018,7,28,13,0,764.0,221.0,3.3,30.3,933.0,869.18,632.08
2018,7,28,13,15,762.0,218.5,3.35,30.2,919.0,842.18,615.12
2018,7,28,13,30,760.0,216.0,3.4,30.1,905.0,813.34,596.86
2018,7,28,13,45,756.5,211.5,3.5,29.95,883.0,779.77,574.95
2018,7,28,14,0,753.0,207.0,3.6,29.8,861.0,744.73,551.62
2018,7,28,14,15,747.0,203.0,3.6,29.45,833.5,707.07,526.02
2018,7,28,14,30,741.0,199.0,3.6,29.1,806.0,668.38,499.16
2018,7,28,14,45,733.5,193.0,3.65,28.7,772.0,626.08,469.41
2018,7,28,15,0,726.0,187.0,3.7,28.3,738.0,583.22,438.48
2018,7,28,15,15,710.5,182.5,3.7,28.3,697.5,537.07,403.52
2018,7,28,15,30,695.0,178.0,3.7,28.3,657.0,491.41,368.17
2018,7,28,15,45,683.5,169.0,3.65,27.25,614.0,444.16,332.2
2018,7,28,16,0,672.0,160.0,3.6,26.2,571.0,397.42,295.48
2018,7,28,16,15,662.0,148.5,3.55,25.5,525.5,349.64,256.52
2018,7,28,16,30,652.0,137.0,3.5,24.8,480.0,302.56,217.25
2018,7,28,16,45,632.0,126.5,3.4,24.05,431.5,254.8,177.29
2018,7,28,17,0,612.0,116.0,3.3,23.3,383.0,209.02,139.18
2018,7,28,17,15,578.5,107.0,3.25,22.4,333.5,164.81,104.3
2018,7,28,17,30,545.0,98.0,3.2,21.5,284.0,124.21,75.19
2018,7,28,17,45,500.0,86.5,3.1,20.65,235.0,84.57,51.97
2018,7,28,18,0,455.0,75.0,3.0,19.8,186.0,54.12,41.69
2018,7,28,18,15,384.0,62.5,2.95,19.1,141.0,46.28,34.66
2018,7,28,18,30,313.0,50.0,2.9,18.4,96.0,38.0,26.99
2018,7,28,18,45,217.5,35.0,2.85,17.75,61.0,27.16,16.24
2018,7,28,19,0,122.0,20.0,2.8,17.1,26.0,15.77,0.0
2018,7,28,19,15,61.0,10.0,2.85,16.8,13.0,9.83,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,5,15,73.5,10.5,2.95,15.25,14.5,28.51,0.0
2018,7,29,5,30,147.0,21.0,3.0,15.6,29.0,76.38,0.0
2018,7,29,5,45,236.0,33.5,3.05,16.0,62.0,135.05,95.53
2018,7,29,6,0,325.0,46.0,3.1,16.4,95.0,194.1,149.81
2018,7,29,6,15,259.5,52.0,3.1,16.95,100.5,186.03,147.91
2018,7,29,6,30,194.0,58.0,3.1,17.5,106.0,172.0,138.7
2018,7,29,6,45,103.5,83.0,3.1,18.05,109.0,146.77,118.13
2018,7,29,7,0,13.0,108.0,3.1,18.6,112.0,115.69,91.12
2018,7,29,7,15,31.0,137.5,3.1,19.15,150.5,163.72,130.47
2018,7,29,7,30,49.0,167.0,3.1,19.7,189.0,208.32,166.18
2018,7,29,7,45,181.5,184.0,3.1,20.25,278.0,327.29,262.81
2018,7,29,8,0,314.0,201.0,3.1,20.8,367.0,456.82,363.99
2018,7,29,8,15,378.0,206.5,3.05,21.25,425.5,530.13,418.39
2018,7,29,8,30,442.0,212.0,3.0,21.7,484.0,598.03,467.82
2018,7,29,8,45,568.0,186.5,2.95,22.1,563.0,689.59,535.03
2018,7,29,9,0,694.0,161.0,2.9,22.5,642.0,783.7,600.48
2018,7,29,9,15,739.5,153.0,2.9,22.8,692.5,829.87,629.81
2018,7,29,9,30,785.0,145.0,2.9,23.1,743.0,872.81,656.87
2018,7,29,9,45,785.5,153.5,2.9,23.4,775.0,894.76,669.41
2018,7,29,10,0,786.0,162.0,2.9,23.7,807.0,914.06,680.33
2018,7,29,10,15,795.5,163.5,2.9,23.95,836.0,931.85,690.41
2018,7,29,10,30,805.0,165.0,2.9,24.2,865.0,947.14,698.87
2018,7,29,10,45,812.0,166.0,2.9,24.5,887.5,956.91,703.62
2018,7,29,11,0,819.0,167.0,2.9,24.8,910.0,963.96,706.72
2018,7,29,11,15,823.5,168.5,2.95,25.0,926.0,966.35,707.57
2018,7,29,11,30,828.0,170.0,3.0,25.2,942.0,965.93,706.73
2018,7,29,11,45,735.5,224.5,3.05,25.4,914.0,926.8,680.5
2018,7,29,12,0,643.0,279.0,3.1,25.6,886.0,882.82,649.92
2018,7,29,12,15,506.5,340.5,3.15,25.6,818.5,805.13,594.08
2018,7,29,12,30,370.0,402.0,3.2,25.6,751.0,727.44,537.51
2018,7,29,12,45,411.0,389.5,3.25,25.6,774.5,740.83,548.49
2018,7,29,13,0,452.0,377.0,3.3,25.6,798.0,750.25,556.1
2018,7,29,13,15,446.0,371.5,3.35,25.25,781.0,724.25,539.01
2018,7,29,13,30,440.0,366.0,3.4,24.9,764.0,697.56,521.44
2018,7,29,13,45,446.5,352.5,3.45,24.55,748.0,672.53,505.19
2018,7,29,14,0,453.0,339.0,3.5,24.2,732.0,646.26,487.77
2018,7,29,14,15,373.5,352.0,3.5,23.8,668.5,585.34,443.3
2018,7,29,14,30,294.0,365.0,3.5,23.4,605.0,527.44,400.65
2018,7,29,14,45,264.5,354.0,3.5,23.05,563.0,484.53,369.51
2018,7,29,15,0,235.0,343.0,3.5,22.7,521.0,447.72,342.39
2018,7,29,15,15,364.5,284.5,3.5,22.7,543.5,447.92,343.76
2018,7,29,15,30,494.0,226.0,3.5,22.7,566.0,436.41,334.75
2018,7,29,15,45,563.0,188.0,3.55,22.05,550.5,408.02,312.16
2018,7,29,16,0,632.0,150.0,3.6,21.4,535.0,371.56,281.81
2018,7,29,16,15,635.0,136.0,3.55,20.9,496.0,327.93,244.83
2018,7,29,16,30,638.0,122.0,3.5,20.4,457.0,283.76,206.55
2018,7,29,16,45,636.0,110.5,3.5,19.95,415.5,240.15,168.31
2018,7,29,17,0,634.0,99.0,3.5,19.5,374.0,196.72,130.45
2018,7,29,17,15,592.5,91.0,3.45,18.95,322.0,151.16,94.04
2018,7,29,17,30,551.0,83.0,3.4,18.4,270.0,109.97,64.39
2018,7,29,17,45,521.0,73.5,3.35,17.9,226.0,72.36,42.49
2018,7,29,18,0,491.0,64.0,3.3,17.4,182.0,44.89,34.0
2018,7,29,18,15,410.5,54.0,3.2,17.05,136.5,39.44,28.97
2018,7,29,18,30,330.0,44.0,3.1,16.7,91.0,33.62,23.38
2018,7,29,18,45,235.0,31.5,3.05,16.3,58.5,24.33,13.86
2018,7,29,19,0,140.0,19.0,3.0,15.9,26.0,14.98,0.0
2018,7,29,19,15,70.0,9.5,2.95,15.8,13.0,9.34,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,5,15,31.0,8.5,2.8,14.55,10.0,15.97,0.0
2018,7,30,5,30,62.0,17.0,2.9,15.1,20.0,41.37,0.0
2018,7,30,5,45,162.0,31.0,3.05,15.65,52.0,106.2,74.0
2018,7,30,6,0,262.0,45.0,3.2,16.2,84.0,167.9,129.28
2018,7,30,6,15,220.5,61.5,3.2,17.0,103.0,180.66,143.44
2018,7,30,6,30,179.0,78.0,3.2,17.8,122.0,181.36,145.97
2018,7,30,6,45,180.0,99.0,3.2,18.55,152.0,213.26,172.9
2018,7,30,7,0,181.0,120.0,3.2,19.3,182.0,244.67,198.42
2018,7,30,7,15,297.5,130.0,3.1,19.9,251.5,333.72,270.97
2018,7,30,7,30,414.0,140.0,3.0,20.5,321.0,441.16,355.43
2018,7,30,7,45,555.5,125.5,2.95,21.1,400.0,542.04,433.1
2018,7,30,8,0,697.0,111.0,2.9,21.7,479.0,648.89,512.56
2018,7,30,8,15,708.0,119.0,2.9,22.25,523.5,689.37,538.7
2018,7,30,8,30,719.0,127.0,2.9,22.8,568.0,728.69,563.94
2018,7,30,8,45,758.5,123.5,2.85,23.35,619.5,774.51,593.06
2018,7,30,9,0,798.0,120.0,2.8,23.9,671.0,823.44,623.66
2018,7,30,9,15,819.0,119.0,2.8,24.55,713.5,858.47,644.22
2018,7,30,9,30,840.0,118.0,2.8,25.2,756.0,886.64,659.98
2018,7,30,9,45,851.5,119.0,2.8,25.8,791.5,911.85,673.8
2018,7,30,10,0,863.0,120.0,2.8,26.4,827.0,934.73,686.01
2018,7,30,10,15,872.5,120.5,2.8,27.2,857.0,952.73,694.44
2018,7,30,10,30,882.0,121.0,2.8,28.0,887.0,968.06,701.16
2018,7,30,10,45,889.5,120.5,2.85,28.75,909.5,977.68,704.8
2018,7,30,11,0,897.0,120.0,2.9,29.5,932.0,984.43,706.72
2018,7,30,11,15,901.5,120.5,2.9,30.1,948.0,986.38,705.7
2018,7,30,11,30,906.0,121.0,2.9,30.7,964.0,985.33,702.92
2018,7,30,11,45,909.0,120.5,2.95,31.25,972.0,978.88,697.4
2018,7,30,12,0,912.0,120.0,3.0,31.8,980.0,969.48,690.15
2018,7,30,12,15,901.5,126.5,3.0,32.0,976.5,951.61,678.21
2018,7,30,12,30,891.0,133.0,3.0,32.2,973.0,931.2,664.78
2018,7,30,12,45,889.5,133.0,3.05,32.4,965.5,910.17,651.36
2018,7,30,13,0,888.0,133.0,3.1,32.6,958.0,886.64,636.34
2018,7,30,13,15,884.0,132.5,3.15,32.5,942.5,858.2,618.84
2018,7,30,13,30,880.0,132.0,3.2,32.4,927.0,827.62,599.86
2018,7,30,13,45,874.5,130.5,3.25,32.3,904.0,792.97,578.02
2018,7,30,14,0,869.0,129.0,3.3,32.2,881.0,756.56,554.81
2018,7,30,14,15,860.5,128.0,3.3,31.85,851.5,716.93,529.28
2018,7,30,14,30,852.0,127.0,3.3,31.5,822.0,676.1,501.03
2018,7,30,14,45,840.0,125.5,3.3,31.2,786.0,629.28,467.89
2018,7,30,15,0,828.0,124.0,3.3,30.9,750.0,583.95,434.92
2018,7,30,15,15,815.0,121.5,3.3,30.9,709.5,536.92,399.37
2018,7,30,15,30,802.0,119.0,3.3,30.9,669.0,489.92,362.97
2018,7,30,15,45,782.0,117.0,3.25,29.75,623.5,440.61,325.42
2018,7,30,16,0,762.0,115.0,3.2,28.6,578.0,392.44,287.51
2018,7,30,16,15,734.0,112.5,3.15,27.8,528.5,339.08,244.45
2018,7,30,16,30,706.0,110.0,3.1,27.0,479.0,291.17,204.78
2018,7,30,16,45,672.5,105.5,3.05,26.2,428.0,242.79,164.7
2018,7,30,17,0,639.0,101.0,3.0,25.4,377.0,197.7,127.77
2018,7,30,17,15,595.5,94.5,3.0,24.3,325.5,152.99,93.34
2018,7,30,17,30,552.0,88.0,3.0,23.2,274.0,112.89,65.72
2018,7,30,17,45,493.5,80.0,2.95,22.1,225.0,75.65,45.75
2018,7,30,18,0,435.0,72.0,2.9,21.0,176.0,51.99,39.62
2018,7,30,18,15,358.0,59.5,2.85,20.15,131.5,44.07,32.55
2018,7,30,18,30,281.0,47.0,2.8,19.3,87.0,35.71,24.84
2018,7,30,18,45,185.0,31.5,2.75,18.5,53.5,24.39,13.5
2018,7,30,19,0,89.0,16.0,2.7,17.7,20.0,12.5,0.0
2018,7,30,19,15,44.5,8.0,2.75,17.3,10.0,7.86,0.0
2018,7,30,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,5,15,52.5,9.5,2.5,14.4,12.0,22.15,0.0
2018,7,31,5,30,105.0,19.0,2.6,15.0,24.0,60.36,0.0
2018,7,31,5,45,191.5,34.5,2.7,15.55,57.0,121.04,84.02
2018,7,31,6,0,278.0,50.0,2.8,16.1,90.0,180.2,138.66
