Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,3.0,2.75,14.2,3.0,0.0,0.0
2018,8,20,5,30,36.0,6.0,2.9,14.6,6.0,14.9,0.0
2018,8,20,5,45,143.5,19.5,3.05,15.0,31.5,73.12,0.0
2018,8,20,6,0,251.0,33.0,3.2,15.4,57.0,141.73,98.2
2018,8,20,6,15,300.5,41.5,3.2,15.95,87.5,182.61,140.85
2018,8,20,6,30,350.0,50.0,3.2,16.5,118.0,228.14,182.2
2018,8,20,6,45,175.0,55.0,3.2,17.05,89.0,152.0,122.44
2018,8,20,7,0,0.0,60.0,3.2,17.6,60.0,57.99,43.23
2018,8,20,7,15,0.0,71.5,3.15,18.2,71.5,69.36,52.66
2018,8,20,7,30,0.0,83.0,3.1,18.8,83.0,80.75,61.85
2018,8,20,7,45,0.5,104.5,3.1,19.45,104.5,102.76,79.6
2018,8,20,8,0,1.0,126.0,3.1,20.1,126.0,124.79,97.03
2018,8,20,8,15,13.0,163.0,3.05,20.75,170.0,171.39,134.21
2018,8,20,8,30,25.0,200.0,3.0,21.4,214.0,218.77,171.18
2018,8,20,8,45,146.5,225.0,2.95,22.1,319.0,356.52,280.5
2018,8,20,9,0,268.0,250.0,2.9,22.8,424.0,494.09,384.82
2018,8,20,9,15,515.5,199.5,2.9,23.45,561.5,660.91,510.24
2018,8,20,9,30,763.0,149.0,2.9,24.1,699.0,832.59,629.79
2018,8,20,9,45,790.5,147.5,2.9,24.75,742.0,864.0,647.02
2018,8,20,10,0,818.0,146.0,2.9,25.4,785.0,896.78,666.09
2018,8,20,10,15,828.0,147.0,2.95,25.9,814.5,914.27,675.52
2018,8,20,10,30,838.0,148.0,3.0,26.4,844.0,929.09,683.35
2018,8,20,10,45,846.0,148.5,3.05,26.9,867.0,938.77,687.86
2018,8,20,11,0,854.0,149.0,3.1,27.4,890.0,945.55,690.61
2018,8,20,11,15,858.5,149.0,3.15,27.7,904.5,945.65,689.64
2018,8,20,11,30,863.0,149.0,3.2,28.0,919.0,938.71,684.23
2018,8,20,11,45,866.0,148.5,3.25,28.3,926.0,931.43,678.76
2018,8,20,12,0,869.0,148.0,3.3,28.6,933.0,921.25,671.5
2018,8,20,12,15,871.5,146.5,3.4,28.65,933.0,906.81,662.51
2018,8,20,12,30,874.0,145.0,3.5,28.7,933.0,889.58,651.71
2018,8,20,12,45,875.5,142.0,3.6,28.75,925.0,867.36,637.6
2018,8,20,13,0,877.0,139.0,3.7,28.8,917.0,842.53,621.72
2018,8,20,13,15,873.5,138.0,3.75,28.7,900.5,813.14,602.81
2018,8,20,13,30,870.0,137.0,3.8,28.6,884.0,781.56,582.31
2018,8,20,13,45,864.5,135.5,3.85,28.45,860.5,746.06,559.06
2018,8,20,14,0,859.0,134.0,3.9,28.3,837.0,707.57,532.42
2018,8,20,14,15,852.0,131.5,3.95,27.95,806.5,666.38,503.28
2018,8,20,14,30,845.0,129.0,4.0,27.6,776.0,623.95,472.49
2018,8,20,14,45,820.5,129.5,4.05,27.25,733.0,573.48,434.92
2018,8,20,15,0,796.0,130.0,4.1,26.9,690.0,523.67,396.92
2018,8,20,15,15,737.0,136.0,4.1,26.9,629.5,460.76,347.78
2018,8,20,15,30,678.0,142.0,4.1,26.9,569.0,404.82,303.15
2018,8,20,15,45,702.0,124.5,4.1,25.9,537.0,363.62,269.32
2018,8,20,16,0,726.0,107.0,4.1,24.9,505.0,319.61,231.8
2018,8,20,16,15,721.0,100.5,4.05,24.1,464.0,274.5,192.72
2018,8,20,16,30,716.0,94.0,4.0,23.3,423.0,229.51,153.5
2018,8,20,16,45,686.0,87.5,3.95,22.5,372.0,180.69,113.06
2018,8,20,17,0,656.0,81.0,3.9,21.7,321.0,134.9,77.73
2018,8,20,17,15,612.5,74.0,3.8,20.75,270.0,91.05,49.58
2018,8,20,17,30,569.0,67.0,3.7,19.8,219.0,51.93,33.61
2018,8,20,17,45,508.5,57.5,3.6,18.9,171.0,40.87,30.16
2018,8,20,18,0,448.0,48.0,3.5,18.0,123.0,35.74,25.38
2018,8,20,18,15,337.5,37.0,3.45,17.35,82.0,28.79,18.58
2018,8,20,18,30,227.0,26.0,3.4,16.7,41.0,21.35,5.44
2018,8,20,18,45,121.5,14.5,3.3,16.05,21.5,14.25,0.0
2018,8,20,19,0,16.0,3.0,3.2,15.4,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,3.1,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.45,14.15,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.5,14.4,2.0,1.97,0.0
2018,8,21,5,45,30.0,8.0,2.6,14.65,10.5,19.46,0.0
2018,8,21,6,0,52.0,14.0,2.7,14.9,19.0,37.62,22.13
2018,8,21,6,15,72.5,21.5,2.65,15.3,33.0,56.27,40.33
2018,8,21,6,30,93.0,29.0,2.6,15.7,47.0,76.79,58.84
2018,8,21,6,45,46.5,33.5,2.55,16.1,42.5,58.63,44.34
2018,8,21,7,0,0.0,38.0,2.5,16.5,38.0,36.69,25.51
2018,8,21,7,15,0.0,42.0,2.4,17.1,42.0,40.56,28.71
2018,8,21,7,30,0.0,46.0,2.3,17.7,46.0,44.43,31.82
2018,8,21,7,45,0.0,57.0,2.2,18.25,57.0,55.08,40.52
2018,8,21,8,0,0.0,68.0,2.1,18.8,68.0,65.74,49.09
2018,8,21,8,15,0.0,86.0,2.1,19.4,86.0,83.19,63.08
2018,8,21,8,30,0.0,104.0,2.1,20.0,104.0,101.03,77.17
2018,8,21,8,45,0.5,129.5,2.05,20.65,130.0,126.87,97.44
2018,8,21,9,0,1.0,155.0,2.0,21.3,156.0,152.76,117.39
2018,8,21,9,15,4.5,182.0,2.0,21.85,185.5,182.7,140.37
2018,8,21,9,30,8.0,209.0,2.0,22.4,215.0,212.75,163.05
2018,8,21,9,45,16.5,249.0,2.05,23.0,261.5,260.43,198.99
2018,8,21,10,0,25.0,289.0,2.1,23.6,308.0,315.55,239.71
2018,8,21,10,15,36.0,320.5,2.15,24.05,349.5,357.21,269.97
2018,8,21,10,30,47.0,352.0,2.2,24.5,391.0,398.61,299.62
2018,8,21,10,45,75.5,382.0,2.3,25.0,446.5,454.05,339.69
2018,8,21,11,0,104.0,412.0,2.4,25.5,502.0,508.97,378.61
2018,8,21,11,15,143.5,416.5,2.5,25.8,543.0,552.53,409.87
2018,8,21,11,30,183.0,421.0,2.6,26.1,584.0,589.09,436.02
2018,8,21,11,45,308.5,389.0,2.7,26.4,666.0,668.99,494.85
2018,8,21,12,0,434.0,357.0,2.8,26.7,748.0,744.08,548.85
2018,8,21,12,15,543.5,310.5,2.9,26.8,799.5,783.41,578.3
2018,8,21,12,30,653.0,264.0,3.0,26.9,851.0,817.71,604.27
2018,8,21,12,45,698.0,242.0,3.05,26.95,864.0,816.24,604.17
2018,8,21,13,0,743.0,220.0,3.1,27.0,877.0,810.84,601.58
2018,8,21,13,15,737.5,219.0,3.2,26.95,860.5,781.98,582.22
2018,8,21,13,30,732.0,218.0,3.3,26.9,844.0,751.49,561.58
2018,8,21,13,45,724.0,215.0,3.4,26.85,820.0,715.88,537.03
2018,8,21,14,0,716.0,212.0,3.5,26.8,796.0,679.15,511.22
2018,8,21,14,15,704.0,209.0,3.5,26.5,765.0,638.91,482.52
2018,8,21,14,30,692.0,206.0,3.5,26.2,734.0,598.22,452.89
2018,8,21,14,45,676.5,202.0,3.55,25.95,697.0,554.42,420.36
2018,8,21,15,0,661.0,198.0,3.6,25.7,660.0,510.87,387.24
2018,8,21,15,15,642.5,191.5,3.6,25.7,618.0,464.15,350.57
2018,8,21,15,30,624.0,185.0,3.6,25.7,576.0,418.4,313.88
2018,8,21,15,45,598.0,178.0,3.6,24.75,529.5,370.71,276.16
2018,8,21,16,0,572.0,171.0,3.6,23.8,483.0,324.66,238.91
2018,8,21,16,15,537.5,163.0,3.55,23.05,433.5,277.7,200.52
2018,8,21,16,30,503.0,155.0,3.5,22.3,384.0,233.97,164.8
2018,8,21,16,45,463.0,142.5,3.5,21.55,333.5,188.99,129.18
2018,8,21,17,0,423.0,130.0,3.5,20.8,283.0,148.12,98.69
2018,8,21,17,15,374.5,114.0,3.35,20.05,233.5,108.12,72.22
2018,8,21,17,30,326.0,98.0,3.2,19.3,184.0,73.28,58.52
2018,8,21,17,45,266.0,78.5,3.1,18.5,138.5,61.86,48.45
2018,8,21,18,0,206.0,59.0,3.0,17.7,93.0,47.43,35.46
2018,8,21,18,15,139.5,39.0,2.85,17.3,58.5,32.07,21.17
2018,8,21,18,30,73.0,19.0,2.7,16.9,24.0,16.1,0.85
2018,8,21,18,45,36.5,9.5,2.55,16.45,12.0,9.34,0.0
2018,8,21,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,13.8,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.2,14.4,3.0,2.95,0.0
2018,8,22,5,45,18.5,10.5,1.35,15.0,11.5,15.72,0.0
2018,8,22,6,0,26.0,18.0,1.5,15.6,20.0,30.01,16.36
2018,8,22,6,15,13.0,28.5,1.55,16.05,29.5,33.33,21.75
2018,8,22,6,30,0.0,39.0,1.6,16.5,39.0,37.67,25.98
2018,8,22,6,45,0.0,54.5,1.6,16.95,54.5,52.96,39.06
2018,8,22,7,0,0.0,70.0,1.6,17.4,70.0,68.57,52.19
2018,8,22,7,15,0.0,83.5,1.6,17.9,83.5,81.98,63.22
2018,8,22,7,30,0.0,97.0,1.6,18.4,97.0,95.37,74.0
2018,8,22,7,45,0.0,115.5,1.6,18.95,115.5,113.97,88.81
2018,8,22,8,0,0.0,134.0,1.6,19.5,134.0,132.51,103.31
2018,8,22,8,15,5.0,160.0,1.6,20.15,163.0,162.47,126.79
2018,8,22,8,30,10.0,186.0,1.6,20.8,192.0,192.68,149.99
2018,8,22,8,45,22.5,219.0,1.65,21.45,233.5,236.32,183.48
2018,8,22,9,0,35.0,252.0,1.7,22.1,275.0,288.66,222.84
2018,8,22,9,15,46.0,278.0,1.75,22.85,310.0,325.04,249.23
2018,8,22,9,30,57.0,304.0,1.8,23.6,345.0,361.54,275.3
2018,8,22,9,45,63.5,325.5,1.85,24.3,373.0,389.27,294.44
2018,8,22,10,0,70.0,347.0,1.9,25.0,401.0,416.79,313.22
2018,8,22,10,15,119.5,367.0,1.95,25.6,464.0,488.74,365.16
2018,8,22,10,30,169.0,387.0,2.0,26.2,527.0,552.98,410.26
2018,8,22,10,45,415.0,314.5,2.1,26.85,669.5,713.42,527.05
2018,8,22,11,0,661.0,242.0,2.2,27.5,812.0,863.18,630.93
2018,8,22,11,15,743.5,206.5,2.25,27.9,858.0,897.76,651.57
2018,8,22,11,30,826.0,171.0,2.3,28.3,904.0,927.12,669.32
2018,8,22,11,45,831.5,169.5,2.4,28.75,912.0,920.68,664.33
2018,8,22,12,0,837.0,168.0,2.5,29.2,920.0,911.37,657.88
2018,8,22,12,15,835.0,168.5,2.55,29.4,918.0,894.66,646.96
2018,8,22,12,30,833.0,169.0,2.6,29.6,916.0,875.38,634.46
2018,8,22,12,45,828.0,170.5,2.7,29.8,906.5,852.1,619.71
2018,8,22,13,0,823.0,172.0,2.8,30.0,897.0,826.6,603.45
2018,8,22,13,15,820.5,169.0,2.9,30.0,880.5,796.67,584.61
2018,8,22,13,30,818.0,166.0,3.0,30.0,864.0,764.71,564.24
2018,8,22,13,45,814.5,162.0,3.05,29.95,840.5,729.2,540.19
2018,8,22,14,0,811.0,158.0,3.1,29.9,817.0,691.99,514.32
2018,8,22,14,15,803.5,154.5,3.2,29.65,786.5,651.17,485.89
2018,8,22,14,30,796.0,151.0,3.3,29.4,756.0,609.28,455.93
2018,8,22,14,45,786.5,146.5,3.4,29.1,719.5,564.49,423.13
2018,8,22,15,0,777.0,142.0,3.5,28.8,683.0,519.17,388.97
2018,8,22,15,15,760.5,138.5,3.5,28.8,640.5,468.08,349.02
2018,8,22,15,30,744.0,135.0,3.5,28.8,598.0,420.34,310.56
2018,8,22,15,45,725.0,129.0,3.6,27.65,551.5,370.24,270.88
2018,8,22,16,0,706.0,123.0,3.7,26.5,505.0,321.36,230.97
2018,8,22,16,15,681.0,117.0,3.7,25.65,456.0,272.35,190.07
2018,8,22,16,30,656.0,111.0,3.7,24.8,407.0,225.58,150.94
2018,8,22,16,45,620.0,103.0,3.65,23.95,355.5,177.76,112.5
2018,8,22,17,0,584.0,95.0,3.6,23.1,304.0,133.68,79.72
2018,8,22,17,15,534.0,86.0,3.5,22.05,253.0,91.89,54.13
2018,8,22,17,30,484.0,77.0,3.4,21.0,202.0,55.6,42.82
2018,8,22,17,45,414.5,64.5,3.3,19.95,154.5,47.33,35.56
2018,8,22,18,0,345.0,52.0,3.2,18.9,107.0,39.19,28.14
2018,8,22,18,15,245.0,37.0,3.1,18.2,69.0,28.52,17.95
2018,8,22,18,30,145.0,22.0,3.0,17.5,31.0,17.28,0.0
2018,8,22,18,45,72.5,11.0,2.9,16.8,15.5,10.81,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.35,12.7,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.6,13.5,4.0,0.0,0.0
2018,8,23,5,45,24.5,12.5,1.9,14.3,14.0,19.38,0.0
2018,8,23,6,0,29.0,21.0,2.2,15.1,24.0,35.34,19.82
2018,8,23,6,15,15.0,38.0,2.25,15.6,39.5,45.93,32.05
2018,8,23,6,30,1.0,55.0,2.3,16.1,55.0,55.71,41.05
2018,8,23,6,45,5.5,76.5,2.35,16.6,78.0,80.26,61.97
2018,8,23,7,0,10.0,98.0,2.4,17.1,101.0,104.89,82.64
2018,8,23,7,15,10.5,114.5,2.4,17.65,118.0,121.78,96.45
2018,8,23,7,30,11.0,131.0,2.4,18.2,135.0,138.71,109.96
2018,8,23,7,45,15.0,150.5,2.4,18.7,157.0,161.21,127.81
2018,8,23,8,0,19.0,170.0,2.4,19.2,179.0,183.91,145.5
2018,8,23,8,15,38.0,201.0,2.4,19.8,221.5,237.57,187.78
2018,8,23,8,30,57.0,232.0,2.4,20.4,264.0,285.56,224.63
2018,8,23,8,45,59.5,251.0,2.4,20.95,287.0,307.98,240.69
2018,8,23,9,0,62.0,270.0,2.4,21.5,310.0,330.28,256.52
2018,8,23,9,15,71.5,293.5,2.45,22.0,342.5,363.17,280.46
2018,8,23,9,30,81.0,317.0,2.5,22.5,375.0,396.06,304.03
2018,8,23,9,45,106.5,342.0,2.55,23.0,422.0,444.43,339.22
2018,8,23,10,0,132.0,367.0,2.6,23.5,469.0,500.9,379.53
2018,8,23,10,15,201.0,372.0,2.65,23.9,534.0,566.96,427.82
2018,8,23,10,30,270.0,377.0,2.7,24.3,599.0,640.68,480.32
2018,8,23,10,45,457.5,318.0,2.75,24.65,706.5,754.6,563.65
2018,8,23,11,0,645.0,259.0,2.8,25.0,814.0,864.01,641.08
2018,8,23,11,15,690.0,243.0,2.85,25.3,845.5,884.19,653.97
2018,8,23,11,30,735.0,227.0,2.9,25.6,877.0,901.6,664.75
2018,8,23,11,45,735.0,228.5,2.95,25.85,883.0,893.22,658.46
2018,8,23,12,0,735.0,230.0,3.0,26.1,889.0,882.31,650.81
2018,8,23,12,15,729.0,233.5,3.1,26.2,886.0,865.73,640.14
2018,8,23,12,30,723.0,237.0,3.2,26.3,883.0,846.97,627.75
2018,8,23,12,45,712.5,240.0,3.25,26.35,871.5,822.01,610.66
2018,8,23,13,0,702.0,243.0,3.3,26.4,860.0,795.41,592.35
2018,8,23,13,15,697.0,240.5,3.4,26.3,843.0,766.41,572.99
2018,8,23,13,30,692.0,238.0,3.5,26.2,826.0,735.9,552.25
2018,8,23,13,45,685.5,234.0,3.55,26.1,802.5,701.57,528.3
2018,8,23,14,0,679.0,230.0,3.6,26.0,779.0,666.12,503.16
2018,8,23,14,15,668.5,225.0,3.65,25.65,748.5,626.29,474.84
2018,8,23,14,30,658.0,220.0,3.7,25.3,718.0,585.99,445.54
2018,8,23,14,45,644.0,214.5,3.75,25.0,681.5,543.05,413.5
2018,8,23,15,0,630.0,209.0,3.8,24.7,645.0,500.32,380.86
2018,8,23,15,15,611.5,201.5,3.8,24.7,603.0,454.15,344.4
2018,8,23,15,30,593.0,194.0,3.8,24.7,561.0,408.93,307.95
2018,8,23,15,45,569.5,186.0,3.8,23.65,516.0,362.44,271.07
2018,8,23,16,0,546.0,178.0,3.8,22.6,471.0,317.77,234.81
2018,8,23,16,15,515.0,167.5,3.8,21.9,422.5,271.04,196.44
2018,8,23,16,30,484.0,157.0,3.8,21.2,374.0,227.24,160.56
2018,8,23,16,45,445.5,144.0,3.75,20.45,324.5,183.29,125.81
2018,8,23,17,0,407.0,131.0,3.7,19.7,275.0,143.32,96.27
2018,8,23,17,15,357.5,115.0,3.65,18.95,226.0,104.42,71.19
2018,8,23,17,30,308.0,99.0,3.6,18.2,177.0,76.46,61.52
2018,8,23,17,45,248.0,79.0,3.5,17.45,132.5,62.21,48.88
2018,8,23,18,0,188.0,59.0,3.4,16.7,88.0,47.39,35.42
2018,8,23,18,15,126.0,38.5,3.35,16.35,54.5,31.62,20.42
2018,8,23,18,30,64.0,18.0,3.3,16.0,21.0,15.26,0.0
2018,8,23,18,45,32.0,9.0,3.25,15.65,10.5,8.85,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.65,13.25,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,1.9,13.6,2.0,0.0,0.0
2018,8,24,5,45,4.0,9.5,2.15,14.0,9.5,10.49,0.0
2018,8,24,6,0,3.0,17.0,2.4,14.4,17.0,17.41,6.83
2018,8,24,6,15,1.5,31.5,2.45,14.8,31.5,31.0,19.93
2018,8,24,6,30,0.0,46.0,2.5,15.2,46.0,45.06,32.27
2018,8,24,6,45,0.0,63.5,2.5,15.65,63.5,62.94,47.63
2018,8,24,7,0,0.0,81.0,2.5,16.1,81.0,80.64,62.58
2018,8,24,7,15,0.0,90.5,2.45,16.65,90.5,89.55,69.88
2018,8,24,7,30,0.0,100.0,2.4,17.2,100.0,98.61,77.1
2018,8,24,7,45,0.0,111.0,2.35,17.75,111.0,109.33,85.52
2018,8,24,8,0,0.0,122.0,2.3,18.3,122.0,120.07,93.82
2018,8,24,8,15,1.0,142.5,2.25,18.95,143.0,141.39,110.52
2018,8,24,8,30,2.0,163.0,2.2,19.6,164.0,162.71,126.93
2018,8,24,8,45,8.5,191.0,2.2,20.25,196.5,196.1,152.83
2018,8,24,9,0,15.0,219.0,2.2,20.9,229.0,229.75,178.43
2018,8,24,9,15,25.5,250.5,2.2,21.5,268.5,270.55,209.25
2018,8,24,9,30,36.0,282.0,2.2,22.1,308.0,319.81,245.84
2018,8,24,9,45,56.0,312.0,2.2,22.75,354.5,368.1,281.29
2018,8,24,10,0,76.0,342.0,2.2,23.4,401.0,416.54,316.11
2018,8,24,10,15,223.0,337.5,2.25,23.9,519.0,557.32,421.33
2018,8,24,10,30,370.0,333.0,2.3,24.4,637.0,684.35,512.4
2018,8,24,10,45,539.0,281.5,2.35,24.95,737.5,789.93,586.99
2018,8,24,11,0,708.0,230.0,2.4,25.5,838.0,890.28,655.45
2018,8,24,11,15,731.5,223.5,2.5,25.9,860.5,900.25,660.43
2018,8,24,11,30,755.0,217.0,2.6,26.3,883.0,907.52,664.53
2018,8,24,11,45,758.5,216.5,2.65,26.65,890.0,900.1,658.8
2018,8,24,12,0,762.0,216.0,2.7,27.0,897.0,890.04,651.56
2018,8,24,12,15,756.0,220.0,2.8,27.2,894.5,873.62,640.94
2018,8,24,12,30,750.0,224.0,2.9,27.4,892.0,854.92,628.87
2018,8,24,12,45,739.5,227.5,3.0,27.55,880.5,829.92,612.35
2018,8,24,13,0,729.0,231.0,3.1,27.7,869.0,803.19,594.17
2018,8,24,13,15,725.0,228.0,3.15,27.65,852.5,773.76,574.4
2018,8,24,13,30,721.0,225.0,3.2,27.6,836.0,742.69,553.21
2018,8,24,13,45,714.5,221.0,3.3,27.6,812.0,707.41,528.85
2018,8,24,14,0,708.0,217.0,3.4,27.6,788.0,670.94,503.19
2018,8,24,14,15,697.5,213.0,3.45,27.3,757.0,630.94,474.86
2018,8,24,14,30,687.0,209.0,3.5,27.0,726.0,590.4,445.48
2018,8,24,14,45,673.0,203.0,3.55,26.7,688.5,545.79,412.45
2018,8,24,15,0,659.0,197.0,3.6,26.4,651.0,501.33,378.7
2018,8,24,15,15,640.5,190.5,3.6,26.4,609.0,454.75,342.06
2018,8,24,15,30,622.0,184.0,3.6,26.4,567.0,409.17,305.41
2018,8,24,15,45,599.0,176.0,3.55,25.55,521.0,361.8,267.67
2018,8,24,16,0,576.0,168.0,3.5,24.7,475.0,315.92,230.34
2018,8,24,16,15,546.0,158.0,3.45,24.0,426.0,268.49,191.5
2018,8,24,16,30,516.0,148.0,3.4,23.3,377.0,223.88,155.09
2018,8,24,16,45,477.0,135.5,3.35,22.65,326.5,178.8,119.71
2018,8,24,17,0,438.0,123.0,3.3,22.0,276.0,137.75,89.84
2018,8,24,17,15,388.5,108.0,3.15,21.1,227.0,98.33,65.38
2018,8,24,17,30,339.0,93.0,3.0,20.2,178.0,67.84,53.54
2018,8,24,17,45,276.5,74.0,2.9,19.35,132.5,55.23,42.42
2018,8,24,18,0,214.0,55.0,2.8,18.5,87.0,41.93,30.4
2018,8,24,18,15,144.0,36.0,2.7,17.85,54.0,29.68,18.38
2018,8,24,18,30,74.0,17.0,2.6,17.2,21.0,14.43,0.0
2018,8,24,18,45,37.0,8.5,2.55,16.55,10.5,8.36,0.0
2018,8,24,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,11.45,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,8,25,5,45,85.0,16.0,1.65,12.8,22.5,39.97,0.0
2018,8,25,6,0,155.0,29.0,1.8,13.5,42.0,101.36,62.73
2018,8,25,6,15,236.0,47.0,1.9,14.1,82.5,160.9,123.1
2018,8,25,6,30,317.0,65.0,2.0,14.7,123.0,226.57,180.46
2018,8,25,6,45,255.0,83.5,2.1,15.3,140.0,224.79,182.21
2018,8,25,7,0,193.0,102.0,2.2,15.9,157.0,223.65,182.48
2018,8,25,7,15,142.0,126.0,2.15,16.65,171.0,222.12,180.87
2018,8,25,7,30,91.0,150.0,2.1,17.4,185.0,215.38,174.1
2018,8,25,7,45,82.5,171.5,2.1,18.1,206.5,235.43,189.28
2018,8,25,8,0,74.0,193.0,2.1,18.8,228.0,254.52,203.18
2018,8,25,8,15,101.0,218.0,2.05,19.65,271.5,302.22,239.87
2018,8,25,8,30,128.0,243.0,2.0,20.5,315.0,359.54,282.83
2018,8,25,8,45,169.5,264.0,1.95,21.3,367.5,416.66,325.02
2018,8,25,9,0,211.0,285.0,1.9,22.1,420.0,475.44,367.28
2018,8,25,9,15,341.5,273.0,1.9,22.85,508.0,581.84,445.58
2018,8,25,9,30,472.0,261.0,1.9,23.6,596.0,693.17,523.98
2018,8,25,9,45,565.5,245.0,1.85,24.35,666.0,763.48,570.75
2018,8,25,10,0,659.0,229.0,1.8,25.1,736.0,837.61,618.84
2018,8,25,10,15,672.0,231.5,1.85,25.8,765.5,856.76,628.92
2018,8,25,10,30,685.0,234.0,1.9,26.5,795.0,873.66,638.03
2018,8,25,10,45,696.0,235.0,1.9,27.2,818.0,884.86,642.88
2018,8,25,11,0,707.0,236.0,1.9,27.9,841.0,893.56,646.03
2018,8,25,11,15,715.5,235.5,2.0,28.4,856.5,895.92,646.71
2018,8,25,11,30,724.0,235.0,2.1,28.9,872.0,895.67,645.84
2018,8,25,11,45,731.0,233.5,2.2,29.4,880.5,890.45,641.85
2018,8,25,12,0,738.0,232.0,2.3,29.9,889.0,882.61,636.27
2018,8,25,12,15,750.0,224.0,2.4,30.15,891.0,870.09,628.37
2018,8,25,12,30,762.0,216.0,2.5,30.4,893.0,854.89,618.76
2018,8,25,12,45,776.0,205.5,2.6,30.7,888.5,836.18,606.75
2018,8,25,13,0,790.0,195.0,2.7,31.0,884.0,814.57,592.83
2018,8,25,13,15,789.5,190.5,2.85,31.0,868.0,785.37,574.62
2018,8,25,13,30,789.0,186.0,3.0,31.0,852.0,754.12,554.16
2018,8,25,13,45,787.0,180.5,3.1,30.95,828.5,718.95,530.45
2018,8,25,14,0,785.0,175.0,3.2,30.9,805.0,682.08,505.04
2018,8,25,14,15,777.5,170.5,3.3,30.5,774.0,639.05,475.38
2018,8,25,14,30,770.0,166.0,3.4,30.1,743.0,596.72,445.34
2018,8,25,14,45,759.5,161.0,3.5,29.75,706.0,551.53,412.25
2018,8,25,15,0,749.0,156.0,3.6,29.4,669.0,505.98,377.92
2018,8,25,15,15,728.5,151.0,3.6,29.4,624.0,455.81,338.6
2018,8,25,15,30,708.0,146.0,3.6,29.4,579.0,406.63,299.15
2018,8,25,15,45,691.5,139.0,3.65,27.85,534.0,358.3,261.16
2018,8,25,16,0,675.0,132.0,3.7,26.3,489.0,311.01,222.8
2018,8,25,16,15,648.5,124.0,3.7,25.25,439.5,261.6,181.94
2018,8,25,16,30,622.0,116.0,3.7,24.2,390.0,214.65,143.16
2018,8,25,16,45,584.5,107.5,3.65,23.15,339.0,168.31,106.6
2018,8,25,17,0,547.0,99.0,3.6,22.1,288.0,125.95,76.22
2018,8,25,17,15,494.0,89.0,3.5,21.2,238.0,85.43,52.93
2018,8,25,17,30,441.0,79.0,3.4,20.3,188.0,57.12,44.21
2018,8,25,17,45,368.0,65.0,3.3,19.35,141.0,48.23,36.32
2018,8,25,18,0,295.0,51.0,3.2,18.4,94.0,38.84,27.69
2018,8,25,18,15,197.0,34.0,3.15,17.8,58.0,26.41,15.37
2018,8,25,18,30,99.0,17.0,3.1,17.2,22.0,13.34,0.0
2018,8,25,18,45,49.5,8.5,3.0,16.6,11.0,8.36,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,8,26,5,30,18.0,2.0,2.0,12.5,2.0,0.0,0.0
2018,8,26,5,45,81.0,11.5,2.25,13.1,17.0,34.24,0.0
2018,8,26,6,0,144.0,21.0,2.5,13.7,32.0,85.0,49.67
2018,8,26,6,15,206.5,33.0,2.55,14.3,62.5,130.44,98.74
2018,8,26,6,30,269.0,45.0,2.6,14.9,93.0,180.03,143.04
2018,8,26,6,45,163.5,47.0,2.65,15.5,79.0,142.66,114.85
2018,8,26,7,0,58.0,49.0,2.7,16.1,65.0,83.21,65.43
2018,8,26,7,15,29.0,56.5,2.65,16.7,64.5,72.53,56.2
2018,8,26,7,30,0.0,64.0,2.6,17.3,64.0,61.86,46.49
2018,8,26,7,45,5.5,87.0,2.5,17.95,89.5,88.12,68.19
2018,8,26,8,0,11.0,110.0,2.4,18.6,115.0,115.23,90.18
2018,8,26,8,15,27.0,159.0,2.35,19.3,173.5,183.02,144.76
2018,8,26,8,30,43.0,208.0,2.3,20.0,232.0,248.2,195.66
2018,8,26,8,45,61.5,237.5,2.25,20.75,275.0,294.45,230.69
2018,8,26,9,0,80.0,267.0,2.2,21.5,318.0,341.29,265.44
2018,8,26,9,15,175.5,280.0,2.2,22.3,401.5,442.67,342.57
2018,8,26,9,30,271.0,293.0,2.2,23.1,485.0,547.65,419.26
2018,8,26,9,45,565.0,209.5,2.2,23.85,635.0,727.01,551.53
2018,8,26,10,0,859.0,126.0,2.2,24.6,785.0,900.2,666.7
2018,8,26,10,15,891.5,117.0,2.3,25.3,823.5,922.66,677.88
2018,8,26,10,30,924.0,108.0,2.4,26.0,862.0,947.71,692.21
2018,8,26,10,45,930.0,108.0,2.45,26.65,884.5,955.58,695.0
2018,8,26,11,0,936.0,108.0,2.5,27.3,907.0,960.31,696.02
2018,8,26,11,15,939.5,108.5,2.65,27.75,921.5,960.1,695.42
2018,8,26,11,30,943.0,109.0,2.8,28.2,936.0,956.67,692.83
2018,8,26,11,45,945.0,108.5,2.9,28.6,942.5,947.68,686.46
2018,8,26,12,0,947.0,108.0,3.0,29.0,949.0,935.54,678.15
2018,8,26,12,15,942.5,111.0,3.1,29.15,946.5,918.15,667.16
2018,8,26,12,30,938.0,114.0,3.2,29.3,944.0,897.88,654.32
2018,8,26,12,45,930.5,116.0,3.3,29.45,932.5,871.46,637.39
2018,8,26,13,0,923.0,118.0,3.4,29.6,921.0,842.58,618.78
2018,8,26,13,15,919.5,117.0,3.5,29.55,903.5,811.63,599.15
2018,8,26,13,30,916.0,116.0,3.6,29.5,886.0,778.36,577.77
2018,8,26,13,45,910.5,115.0,3.7,29.4,861.5,741.53,553.84
2018,8,26,14,0,905.0,114.0,3.8,29.3,837.0,702.82,526.97
2018,8,26,14,15,896.5,112.0,3.85,28.95,804.5,659.64,496.23
2018,8,26,14,30,888.0,110.0,3.9,28.6,772.0,615.18,463.75
2018,8,26,14,45,876.5,107.5,4.0,28.3,733.5,567.61,428.1
2018,8,26,15,0,865.0,105.0,4.1,28.0,695.0,519.44,390.93
2018,8,26,15,15,850.0,102.5,4.1,28.0,651.5,465.85,348.14
2018,8,26,15,30,835.0,100.0,4.1,28.0,608.0,415.73,306.81
2018,8,26,15,45,814.5,96.5,4.1,26.75,559.0,363.28,264.2
2018,8,26,16,0,794.0,93.0,4.1,25.5,510.0,312.09,221.41
2018,8,26,16,15,765.0,89.0,4.05,24.6,458.0,259.87,177.17
2018,8,26,16,30,736.0,85.0,4.0,23.7,406.0,210.23,135.39
2018,8,26,16,45,697.0,80.5,3.95,22.8,353.0,157.89,93.65
2018,8,26,17,0,658.0,76.0,3.9,21.9,300.0,112.95,61.78
2018,8,26,17,15,604.5,69.0,3.75,20.85,247.5,69.55,38.48
2018,8,26,17,30,551.0,62.0,3.6,19.8,195.0,43.16,32.14
2018,8,26,17,45,470.0,53.0,3.5,18.75,147.0,38.64,28.04
2018,8,26,18,0,389.0,44.0,3.4,17.7,99.0,33.87,23.43
2018,8,26,18,15,265.0,31.0,3.3,17.1,61.5,24.73,13.63
2018,8,26,18,30,141.0,18.0,3.2,16.5,24.0,17.69,0.0
2018,8,26,18,45,70.5,9.0,3.1,15.9,12.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.55,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,14.8,2.0,0.0,0.0
2018,8,27,5,45,115.0,15.5,2.95,15.05,24.0,47.54,0.0
2018,8,27,6,0,217.0,29.0,3.1,15.3,46.0,120.09,68.34
2018,8,27,6,15,324.5,40.0,3.1,15.75,87.0,185.33,140.25
2018,8,27,6,30,432.0,51.0,3.1,16.2,128.0,258.89,204.91
2018,8,27,6,45,386.5,68.0,3.15,16.65,154.0,274.41,221.9
2018,8,27,7,0,341.0,85.0,3.2,17.1,180.0,287.02,234.43
2018,8,27,7,15,404.5,96.0,3.15,17.75,231.5,348.91,285.67
2018,8,27,7,30,468.0,107.0,3.1,18.4,283.0,415.44,338.94
2018,8,27,7,45,600.5,96.5,3.05,19.0,356.0,510.05,413.49
2018,8,27,8,0,733.0,86.0,3.0,19.6,429.0,607.02,487.43
2018,8,27,8,15,756.5,90.0,2.95,20.2,478.0,653.0,518.88
2018,8,27,8,30,780.0,94.0,2.9,20.8,527.0,698.47,548.94
2018,8,27,8,45,797.0,97.0,2.85,21.4,572.0,736.96,573.3
2018,8,27,9,0,814.0,100.0,2.8,22.0,617.0,774.01,596.2
2018,8,27,9,15,814.0,109.0,2.85,22.55,654.5,802.01,613.11
2018,8,27,9,30,814.0,118.0,2.9,23.1,692.0,827.28,628.06
2018,8,27,9,45,806.5,130.0,2.9,23.6,722.5,846.47,638.6
2018,8,27,10,0,799.0,142.0,2.9,24.1,753.0,862.49,647.01
2018,8,27,10,15,809.0,143.0,2.95,24.55,782.0,879.35,656.51
2018,8,27,10,30,819.0,144.0,3.0,25.0,811.0,893.57,664.26
2018,8,27,10,45,826.5,145.0,3.05,25.4,833.0,902.79,668.88
2018,8,27,11,0,834.0,146.0,3.1,25.8,855.0,909.15,671.72
2018,8,27,11,15,837.5,146.5,3.2,26.1,868.5,908.47,670.59
2018,8,27,11,30,841.0,147.0,3.3,26.4,882.0,904.87,667.67
2018,8,27,11,45,843.0,147.0,3.35,26.7,888.5,896.52,661.39
2018,8,27,12,0,845.0,147.0,3.4,27.0,895.0,885.31,653.33
2018,8,27,12,15,838.5,151.0,3.45,27.1,892.0,867.99,641.78
2018,8,27,12,30,832.0,155.0,3.5,27.2,889.0,848.15,628.62
2018,8,27,12,45,821.5,158.5,3.6,27.35,877.0,822.23,611.47
2018,8,27,13,0,811.0,162.0,3.7,27.5,865.0,794.32,592.93
2018,8,27,13,15,806.0,160.5,3.75,27.4,847.5,764.02,573.01
2018,8,27,13,30,801.0,159.0,3.8,27.3,830.0,731.85,551.34
2018,8,27,13,45,793.5,157.0,3.9,27.2,805.5,695.77,525.96
2018,8,27,14,0,786.0,155.0,4.0,27.1,781.0,658.3,499.08
2018,8,27,14,15,777.0,152.0,4.0,26.8,750.0,617.79,469.54
2018,8,27,14,30,768.0,149.0,4.0,26.5,719.0,576.38,438.67
2018,8,27,14,45,756.0,144.5,4.05,26.2,682.0,531.31,404.44
2018,8,27,15,0,744.0,140.0,4.1,25.9,645.0,483.09,367.02
2018,8,27,15,15,726.5,136.0,4.1,25.9,602.5,435.48,328.57
2018,8,27,15,30,709.0,132.0,4.1,25.9,560.0,388.57,289.8
2018,8,27,15,45,689.5,125.5,4.05,24.85,514.0,339.69,249.83
2018,8,27,16,0,670.0,119.0,4.0,23.8,468.0,292.14,210.01
2018,8,27,16,15,646.5,111.0,3.95,23.15,420.0,243.87,169.04
2018,8,27,16,30,623.0,103.0,3.9,22.5,372.0,197.72,130.21
2018,8,27,16,45,588.5,95.0,3.8,21.8,322.5,152.4,94.2
2018,8,27,17,0,554.0,87.0,3.7,21.1,273.0,110.7,64.68
2018,8,27,17,15,503.5,77.5,3.55,20.35,224.0,70.94,43.21
2018,8,27,17,30,453.0,68.0,3.4,19.6,175.0,48.8,37.07
2018,8,27,17,45,381.0,56.0,3.3,18.8,130.5,41.75,30.69
2018,8,27,18,0,309.0,44.0,3.2,18.0,86.0,33.43,22.94
2018,8,27,18,15,204.5,29.5,3.1,17.5,52.5,22.91,11.62
2018,8,27,18,30,100.0,15.0,3.0,17.0,19.0,14.74,0.0
2018,8,27,18,45,50.0,7.5,2.9,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.25,14.9,3.0,2.95,0.0
2018,8,28,6,0,0.0,6.0,2.5,15.2,6.0,5.78,0.0
2018,8,28,6,15,0.0,10.5,2.55,15.6,10.5,10.12,2.61
2018,8,28,6,30,0.0,15.0,2.6,16.0,15.0,14.46,6.48
2018,8,28,6,45,0.0,21.5,2.7,16.35,21.5,20.74,11.92
2018,8,28,7,0,0.0,28.0,2.8,16.7,28.0,27.02,17.3
2018,8,28,7,15,0.0,38.5,2.8,17.15,38.5,37.17,25.86
2018,8,28,7,30,0.0,49.0,2.8,17.6,49.0,47.33,34.3
2018,8,28,7,45,0.0,72.5,2.8,18.0,72.5,70.09,53.11
2018,8,28,8,0,0.0,96.0,2.8,18.4,96.0,93.45,72.1
2018,8,28,8,15,1.0,124.0,2.85,19.0,124.5,122.39,95.3
2018,8,28,8,30,2.0,152.0,2.9,19.6,153.0,151.43,118.17
2018,8,28,8,45,11.0,182.5,2.9,20.2,189.5,189.29,147.93
2018,8,28,9,0,20.0,213.0,2.9,20.8,226.0,227.55,177.45
2018,8,28,9,15,37.0,252.5,2.95,21.3,278.0,289.77,225.29
2018,8,28,9,30,54.0,292.0,3.0,21.8,330.0,345.61,267.21
2018,8,28,9,45,50.5,300.0,3.05,22.3,337.0,350.19,269.34
2018,8,28,10,0,47.0,308.0,3.1,22.8,344.0,354.55,271.49
2018,8,28,10,15,39.0,314.0,3.15,23.15,344.5,352.58,268.93
2018,8,28,10,30,31.0,320.0,3.2,23.5,345.0,350.35,266.25
2018,8,28,10,45,45.0,348.0,3.25,23.85,385.5,390.27,295.68
2018,8,28,11,0,59.0,376.0,3.3,24.2,426.0,429.72,324.26
2018,8,28,11,15,119.5,378.0,3.35,24.45,481.5,489.03,368.93
2018,8,28,11,30,180.0,380.0,3.4,24.7,537.0,541.38,407.85
2018,8,28,11,45,277.0,365.0,3.45,24.9,608.5,610.87,459.71
2018,8,28,12,0,374.0,350.0,3.5,25.1,680.0,675.95,507.39
2018,8,28,12,15,579.0,260.0,3.5,25.2,770.0,752.85,566.37
2018,8,28,12,30,784.0,170.0,3.5,25.3,860.0,820.25,615.13
2018,8,28,12,45,844.5,138.5,3.55,25.45,874.0,817.48,612.85
2018,8,28,13,0,905.0,107.0,3.6,25.6,888.0,811.83,609.17
2018,8,28,13,15,903.5,105.5,3.65,25.55,872.0,782.37,589.57
2018,8,28,13,30,902.0,104.0,3.7,25.5,856.0,750.51,568.34
2018,8,28,13,45,898.5,101.5,3.7,25.45,832.0,714.09,543.56
2018,8,28,14,0,895.0,99.0,3.7,25.4,808.0,675.7,515.88
2018,8,28,14,15,888.5,97.0,3.7,25.2,777.5,634.13,485.1
2018,8,28,14,30,882.0,95.0,3.7,25.0,747.0,591.15,452.55
2018,8,28,14,45,873.5,92.5,3.65,24.75,710.0,545.45,417.09
2018,8,28,15,0,865.0,90.0,3.6,24.5,673.0,498.9,380.03
2018,8,28,15,15,850.5,87.5,3.6,24.5,630.0,449.11,339.26
2018,8,28,15,30,836.0,85.0,3.6,24.5,587.0,399.44,297.56
2018,8,28,15,45,819.5,82.0,3.55,23.8,540.5,344.96,251.94
2018,8,28,16,0,803.0,79.0,3.5,23.1,494.0,295.19,208.96
2018,8,28,16,15,780.5,75.0,3.4,22.55,444.5,244.2,164.71
2018,8,28,16,30,758.0,71.0,3.3,22.0,395.0,195.09,122.64
2018,8,28,16,45,724.5,67.0,3.25,21.45,343.5,146.64,83.87
2018,8,28,17,0,691.0,63.0,3.2,20.9,292.0,101.64,52.69
2018,8,28,17,15,640.0,57.0,3.1,20.2,240.0,58.04,31.42
2018,8,28,17,30,589.0,51.0,3.0,19.5,188.0,34.41,24.52
2018,8,28,17,45,508.5,44.0,2.85,18.75,140.5,31.17,21.5
2018,8,28,18,0,428.0,37.0,2.7,18.0,93.0,27.81,18.07
2018,8,28,18,15,284.0,26.0,2.6,17.5,56.5,20.36,9.02
2018,8,28,18,30,140.0,15.0,2.5,17.0,20.0,14.74,0.0
2018,8,28,18,45,70.0,7.5,2.35,16.5,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,13.35,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.4,14.0,2.0,0.0,0.0
2018,8,29,5,45,128.5,15.0,1.6,14.65,23.0,50.29,0.0
2018,8,29,6,0,242.0,27.0,1.8,15.3,44.0,122.59,60.89
2018,8,29,6,15,348.0,37.5,1.9,15.95,85.0,190.03,142.22
2018,8,29,6,30,454.0,48.0,2.0,16.6,126.0,262.93,206.36
2018,8,29,6,45,521.0,56.0,2.05,17.2,175.0,324.27,259.85
2018,8,29,7,0,588.0,64.0,2.1,17.8,224.0,390.88,315.83
2018,8,29,7,15,634.0,70.0,2.1,18.35,276.0,448.3,362.62
2018,8,29,7,30,680.0,76.0,2.1,18.9,328.0,508.33,409.63
2018,8,29,7,45,712.0,81.0,2.1,19.4,379.5,560.47,448.99
2018,8,29,8,0,744.0,86.0,2.1,19.9,431.0,611.15,486.03
2018,8,29,8,15,770.0,89.0,2.1,20.55,480.5,658.02,518.06
2018,8,29,8,30,796.0,92.0,2.1,21.2,530.0,704.51,548.35
2018,8,29,8,45,816.5,94.5,2.15,21.8,577.0,745.48,574.5
2018,8,29,9,0,837.0,97.0,2.2,22.4,624.0,785.16,599.36
2018,8,29,9,15,853.5,98.0,2.25,23.0,666.0,813.69,616.21
2018,8,29,9,30,870.0,99.0,2.3,23.6,708.0,844.93,634.84
2018,8,29,9,45,883.5,99.0,2.4,24.15,744.5,870.32,649.9
2018,8,29,10,0,897.0,99.0,2.5,24.7,781.0,893.25,663.3
2018,8,29,10,15,906.0,99.5,2.55,25.15,810.5,910.08,672.51
2018,8,29,10,30,915.0,100.0,2.6,25.6,840.0,924.0,679.9
2018,8,29,10,45,922.5,100.0,2.7,26.05,863.0,933.04,684.58
2018,8,29,11,0,930.0,100.0,2.8,26.5,886.0,938.95,687.34
2018,8,29,11,15,934.0,100.0,2.95,26.75,900.5,938.54,686.99
2018,8,29,11,30,938.0,100.0,3.1,27.0,915.0,934.93,684.65
2018,8,29,11,45,940.5,99.5,3.2,27.25,921.5,926.28,678.73
2018,8,29,12,0,943.0,99.0,3.3,27.5,928.0,914.46,670.83
2018,8,29,12,15,941.0,100.5,3.4,27.65,926.5,897.69,659.97
2018,8,29,12,30,939.0,102.0,3.5,27.8,925.0,877.97,647.2
2018,8,29,12,45,933.5,104.0,3.55,27.9,914.5,853.07,630.81
2018,8,29,13,0,928.0,106.0,3.6,28.0,904.0,825.61,612.69
2018,8,29,13,15,925.0,105.0,3.7,27.95,887.0,794.77,592.78
2018,8,29,13,30,922.0,104.0,3.8,27.9,870.0,761.56,571.09
2018,8,29,13,45,917.0,102.0,3.85,27.85,845.0,723.82,545.85
2018,8,29,14,0,912.0,100.0,3.9,27.8,820.0,684.17,517.53
2018,8,29,14,15,904.0,98.5,3.95,27.55,788.0,641.42,486.35
2018,8,29,14,30,896.0,97.0,4.0,27.3,756.0,597.35,453.4
2018,8,29,14,45,885.5,95.0,4.05,27.05,718.0,550.39,417.4
2018,8,29,15,0,875.0,93.0,4.1,26.8,680.0,502.73,379.85
2018,8,29,15,15,860.5,91.0,4.1,26.8,636.5,452.87,339.16
2018,8,29,15,30,846.0,89.0,4.1,26.8,593.0,399.27,294.69
2018,8,29,15,45,827.0,86.0,4.05,25.9,545.5,347.33,251.4
2018,8,29,16,0,808.0,83.0,4.0,25.0,498.0,296.48,208.02
2018,8,29,16,15,781.5,80.0,3.95,24.45,447.0,245.22,163.99
2018,8,29,16,30,755.0,77.0,3.9,23.9,396.0,196.28,122.63
2018,8,29,16,45,706.5,73.0,3.85,23.3,340.0,146.24,83.83
2018,8,29,17,0,658.0,69.0,3.8,22.7,284.0,97.59,50.94
2018,8,29,17,15,542.0,65.5,3.6,22.05,221.5,56.43,33.08
2018,8,29,17,30,426.0,62.0,3.4,21.4,159.0,44.06,32.64
2018,8,29,17,45,323.5,50.5,3.2,20.7,113.0,37.34,26.56
2018,8,29,18,0,221.0,39.0,3.0,20.0,67.0,29.6,19.31
2018,8,29,18,15,110.5,22.0,2.8,19.5,36.0,16.9,5.65
2018,8,29,18,30,0.0,5.0,2.6,19.0,5.0,4.91,0.0
2018,8,29,18,45,0.0,2.5,2.4,18.45,2.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
