Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,15.75,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.2,1.0,0.0,0.0
2018,8,30,5,45,3.0,5.0,1.3,16.6,5.0,5.74,0.0
2018,8,30,6,0,3.0,9.0,1.5,17.0,9.0,9.71,0.0
2018,8,30,6,15,1.5,16.0,1.55,17.4,16.0,15.99,7.24
2018,8,30,6,30,0.0,23.0,1.6,17.8,23.0,22.19,12.82
2018,8,30,6,45,0.0,34.0,1.7,18.2,34.0,32.82,21.93
2018,8,30,7,0,0.0,45.0,1.8,18.6,45.0,43.46,30.95
2018,8,30,7,15,0.0,60.0,1.75,18.9,60.0,57.98,43.07
2018,8,30,7,30,0.0,75.0,1.7,19.2,75.0,72.74,55.19
2018,8,30,7,45,0.0,76.5,1.65,19.5,76.5,73.97,55.97
2018,8,30,8,0,0.0,78.0,1.6,19.8,78.0,75.43,56.91
2018,8,30,8,15,0.5,104.0,1.55,20.2,104.5,101.66,77.99
2018,8,30,8,30,1.0,130.0,1.5,20.6,131.0,128.15,98.88
2018,8,30,8,45,3.5,156.0,1.45,21.0,158.5,156.22,120.73
2018,8,30,9,0,6.0,182.0,1.4,21.4,186.0,184.39,142.28
2018,8,30,9,15,5.5,186.5,1.45,22.0,190.0,188.16,144.43
2018,8,30,9,30,5.0,191.0,1.5,22.6,194.0,191.96,146.69
2018,8,30,9,45,11.5,222.0,1.55,23.2,230.5,228.53,174.31
2018,8,30,10,0,18.0,253.0,1.6,23.8,267.0,265.17,201.43
2018,8,30,10,15,27.0,286.5,1.7,24.25,308.0,313.17,236.81
2018,8,30,10,30,36.0,320.0,1.8,24.7,349.0,354.63,266.78
2018,8,30,10,45,128.0,336.0,1.95,25.2,443.0,458.03,344.29
2018,8,30,11,0,220.0,352.0,2.1,25.7,537.0,559.97,418.12
2018,8,30,11,15,266.0,364.0,2.2,26.0,591.5,609.3,452.56
2018,8,30,11,30,312.0,376.0,2.3,26.3,646.0,656.97,485.75
2018,8,30,11,45,376.0,351.0,2.45,26.65,679.0,681.42,504.0
2018,8,30,12,0,440.0,326.0,2.6,27.0,712.0,706.67,522.75
2018,8,30,12,15,658.5,230.0,2.7,27.15,806.0,786.8,583.21
2018,8,30,12,30,877.0,134.0,2.8,27.3,900.0,854.8,629.68
2018,8,30,12,45,871.0,136.0,2.9,27.4,889.5,830.55,613.46
2018,8,30,13,0,865.0,138.0,3.0,27.5,879.0,803.95,596.32
2018,8,30,13,15,862.0,136.0,3.05,27.45,862.0,773.67,576.65
2018,8,30,13,30,859.0,134.0,3.1,27.4,845.0,741.23,555.36
2018,8,30,13,45,854.0,131.5,3.2,27.35,820.5,703.91,529.71
2018,8,30,14,0,849.0,129.0,3.3,27.3,796.0,665.37,502.22
2018,8,30,14,15,841.0,127.0,3.35,27.0,765.0,623.95,472.26
2018,8,30,14,30,833.0,125.0,3.4,26.7,734.0,581.39,440.67
2018,8,30,14,45,822.5,121.5,3.45,26.45,696.5,535.23,405.49
2018,8,30,15,0,812.0,118.0,3.5,26.2,659.0,488.57,368.92
2018,8,30,15,15,796.0,114.0,3.5,26.2,615.5,438.82,328.63
2018,8,30,15,30,780.0,110.0,3.5,26.2,572.0,389.53,287.72
2018,8,30,15,45,760.0,105.5,3.55,25.3,525.0,339.15,246.12
2018,8,30,16,0,740.0,101.0,3.6,24.4,478.0,286.67,202.02
2018,8,30,16,15,713.5,95.5,3.6,23.75,428.0,236.53,159.41
2018,8,30,16,30,687.0,90.0,3.6,23.1,378.0,188.76,119.48
2018,8,30,16,45,648.5,83.5,3.55,22.45,326.0,141.27,82.65
2018,8,30,17,0,610.0,77.0,3.5,21.8,274.0,97.79,53.77
2018,8,30,17,15,552.0,69.5,3.4,21.05,223.0,57.3,35.58
2018,8,30,17,30,494.0,62.0,3.3,20.3,172.0,44.47,33.13
2018,8,30,17,45,407.0,51.5,3.25,19.5,126.0,38.6,27.74
2018,8,30,18,0,320.0,41.0,3.2,18.7,80.0,32.37,21.64
2018,8,30,18,15,201.5,26.5,3.05,18.2,47.0,20.77,6.93
2018,8,30,18,30,83.0,12.0,2.9,17.7,14.0,11.8,0.0
2018,8,30,18,45,41.5,6.0,2.8,17.15,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.5,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.0,1.0,0.0,0.0
2018,8,31,5,45,39.0,10.0,1.85,15.45,12.5,20.45,0.0
2018,8,31,6,0,68.0,19.0,2.1,15.9,24.0,48.83,16.28
2018,8,31,6,15,218.5,35.0,2.1,16.45,68.5,136.57,100.74
2018,8,31,6,30,369.0,51.0,2.1,17.0,113.0,228.56,178.84
2018,8,31,6,45,229.5,68.5,2.05,17.5,111.5,191.46,152.96
2018,8,31,7,0,90.0,86.0,2.0,18.0,110.0,142.97,114.21
2018,8,31,7,15,47.0,101.5,1.9,18.6,114.0,132.66,105.51
2018,8,31,7,30,4.0,117.0,1.8,19.2,118.0,119.73,93.85
2018,8,31,7,45,31.0,146.5,1.7,19.75,160.5,173.49,137.58
2018,8,31,8,0,58.0,176.0,1.6,20.3,203.0,224.01,177.57
2018,8,31,8,15,132.0,202.5,1.55,21.15,272.0,313.67,247.86
2018,8,31,8,30,206.0,229.0,1.5,22.0,341.0,399.99,312.99
2018,8,31,8,45,470.0,179.0,1.45,22.85,464.5,568.12,440.23
2018,8,31,9,0,734.0,129.0,1.4,23.7,588.0,737.48,558.79
2018,8,31,9,15,786.5,119.0,1.45,24.4,640.0,782.58,585.31
2018,8,31,9,30,839.0,109.0,1.5,25.1,692.0,830.19,614.31
2018,8,31,9,45,852.0,109.5,1.55,25.8,727.5,850.23,624.67
2018,8,31,10,0,865.0,110.0,1.6,26.5,763.0,872.56,636.81
2018,8,31,10,15,874.0,110.5,1.7,27.15,792.0,888.8,645.62
2018,8,31,10,30,883.0,111.0,1.8,27.8,821.0,902.22,652.7
2018,8,31,10,45,889.5,111.0,1.9,28.5,842.5,909.97,656.08
2018,8,31,11,0,896.0,111.0,2.0,29.2,864.0,914.71,657.63
2018,8,31,11,15,900.0,111.5,2.15,29.7,878.0,914.65,657.23
2018,8,31,11,30,904.0,112.0,2.3,30.2,892.0,911.48,654.89
2018,8,31,11,45,906.0,112.0,2.45,30.65,898.5,902.96,649.29
2018,8,31,12,0,908.0,112.0,2.6,31.1,905.0,891.39,641.76
2018,8,31,12,15,910.0,110.5,2.75,31.25,904.0,875.33,632.1
2018,8,31,12,30,912.0,109.0,2.9,31.4,903.0,856.34,620.49
2018,8,31,12,45,913.0,107.0,3.1,31.6,894.0,833.18,606.25
2018,8,31,13,0,914.0,105.0,3.3,31.8,885.0,807.28,590.03
2018,8,31,13,15,911.0,104.0,3.45,31.65,868.0,776.7,571.06
2018,8,31,13,30,908.0,103.0,3.6,31.5,851.0,743.79,550.3
2018,8,31,13,45,903.5,101.0,3.75,31.4,826.5,706.75,526.24
2018,8,31,14,0,899.0,99.0,3.9,31.3,802.0,667.8,498.74
2018,8,31,14,15,891.5,97.5,4.0,30.85,770.5,625.76,468.83
2018,8,31,14,30,884.0,96.0,4.1,30.4,739.0,582.39,437.05
2018,8,31,14,45,873.5,94.0,4.2,30.0,701.5,535.89,401.92
2018,8,31,15,0,863.0,92.0,4.3,29.6,664.0,488.72,365.2
2018,8,31,15,15,848.0,89.5,4.3,29.6,620.5,438.75,324.64
2018,8,31,15,30,833.0,87.0,4.3,29.6,577.0,385.09,280.4
2018,8,31,15,45,816.0,83.5,4.35,28.25,530.0,334.05,238.52
2018,8,31,16,0,799.0,80.0,4.4,26.9,483.0,283.92,196.3
2018,8,31,16,15,776.0,75.5,4.3,26.0,433.0,232.72,152.69
2018,8,31,16,30,753.0,71.0,4.2,25.1,383.0,183.48,111.58
2018,8,31,16,45,717.5,66.5,4.1,24.2,331.0,134.96,74.32
2018,8,31,17,0,682.0,62.0,4.0,23.3,279.0,90.12,45.6
2018,8,31,17,15,568.5,62.0,3.8,22.25,220.0,48.34,29.82
2018,8,31,17,30,455.0,62.0,3.6,21.2,161.0,44.81,33.27
2018,8,31,17,45,375.5,49.0,3.4,20.2,116.0,36.57,25.85
2018,8,31,18,0,296.0,36.0,3.2,19.2,71.0,27.75,17.57
2018,8,31,18,15,194.5,24.0,3.05,18.5,42.5,18.78,3.96
2018,8,31,18,30,93.0,12.0,2.9,17.8,14.0,11.8,0.0
2018,8,31,18,45,46.5,6.0,2.75,17.15,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,1,5,45,96.5,12.0,1.85,15.3,18.0,37.87,0.0
2018,9,1,6,0,193.0,24.0,2.1,15.8,36.0,100.82,31.86
2018,9,1,6,15,303.5,36.0,2.05,16.35,76.0,169.7,124.96
2018,9,1,6,30,414.0,48.0,2.0,16.9,116.0,243.17,189.77
2018,9,1,6,45,320.0,65.5,1.95,17.5,129.5,236.83,189.28
2018,9,1,7,0,226.0,83.0,1.9,18.1,143.0,214.84,173.48
2018,9,1,7,15,178.0,110.0,1.8,18.95,163.5,228.56,184.58
2018,9,1,7,30,130.0,137.0,1.7,19.8,184.0,229.72,184.41
2018,9,1,7,45,217.5,153.0,1.55,20.65,246.0,313.85,251.28
2018,9,1,8,0,305.0,169.0,1.4,21.5,308.0,396.62,314.44
2018,9,1,8,15,432.5,163.0,1.4,22.15,384.5,497.03,389.98
2018,9,1,8,30,560.0,157.0,1.4,22.8,461.0,596.38,462.0
2018,9,1,8,45,685.0,132.5,1.4,23.5,536.5,684.09,523.34
2018,9,1,9,0,810.0,108.0,1.4,24.2,612.0,769.89,578.77
2018,9,1,9,15,815.5,115.0,1.5,24.85,651.5,799.79,596.16
2018,9,1,9,30,821.0,122.0,1.6,25.5,691.0,827.21,612.36
2018,9,1,9,45,820.5,130.5,1.7,26.15,723.5,848.53,624.44
2018,9,1,10,0,820.0,139.0,1.8,26.8,756.0,866.93,634.64
2018,9,1,10,15,828.0,141.0,1.95,27.3,784.5,882.95,644.21
2018,9,1,10,30,836.0,143.0,2.1,27.8,813.0,896.21,652.01
2018,9,1,10,45,841.5,145.5,2.2,28.3,835.0,904.9,656.44
2018,9,1,11,0,847.0,148.0,2.3,28.8,857.0,910.63,659.06
2018,9,1,11,15,851.5,149.0,2.45,29.15,871.5,910.93,659.1
2018,9,1,11,30,856.0,150.0,2.6,29.5,886.0,908.22,657.27
2018,9,1,11,45,857.0,150.5,2.75,29.85,892.0,898.97,651.25
2018,9,1,12,0,858.0,151.0,2.9,30.2,898.0,886.8,643.39
2018,9,1,12,15,852.0,153.5,3.0,30.45,894.0,867.91,631.06
2018,9,1,12,30,846.0,156.0,3.1,30.7,890.0,846.48,617.1
2018,9,1,12,45,836.0,160.0,3.2,30.9,878.0,820.92,600.5
2018,9,1,13,0,826.0,164.0,3.3,31.1,866.0,793.3,582.47
2018,9,1,13,15,821.5,162.5,3.35,31.05,848.5,762.65,562.64
2018,9,1,13,30,817.0,161.0,3.4,31.0,831.0,730.05,540.36
2018,9,1,13,45,810.0,158.5,3.5,31.0,806.0,693.05,514.57
2018,9,1,14,0,803.0,156.0,3.6,31.0,781.0,654.61,487.23
2018,9,1,14,15,793.5,153.5,3.6,30.7,749.5,613.41,457.59
2018,9,1,14,30,784.0,151.0,3.6,30.4,718.0,571.35,426.59
2018,9,1,14,45,771.0,147.0,3.6,30.1,680.0,522.64,390.07
2018,9,1,15,0,758.0,143.0,3.6,29.8,642.0,476.24,354.22
2018,9,1,15,15,739.5,138.5,3.6,29.8,598.5,427.16,315.08
2018,9,1,15,30,721.0,134.0,3.6,29.8,555.0,378.89,275.7
2018,9,1,15,45,698.5,128.0,3.55,28.75,507.5,329.05,235.46
2018,9,1,16,0,676.0,122.0,3.5,27.7,460.0,280.87,195.77
2018,9,1,16,15,648.5,114.5,3.4,26.85,410.5,232.17,155.53
2018,9,1,16,30,621.0,107.0,3.3,26.0,361.0,186.06,118.22
2018,9,1,16,45,581.0,98.0,3.25,25.15,310.0,140.02,83.89
2018,9,1,17,0,541.0,89.0,3.2,24.3,259.0,98.24,57.49
2018,9,1,17,15,483.0,78.0,3.05,23.2,208.5,58.95,45.31
2018,9,1,17,30,425.0,67.0,2.9,22.1,158.0,49.11,36.8
2018,9,1,17,45,342.5,53.5,2.8,21.0,113.5,40.23,28.84
2018,9,1,18,0,260.0,40.0,2.7,19.9,69.0,30.89,19.94
2018,9,1,18,15,155.5,24.0,2.7,19.2,39.0,18.89,1.47
2018,9,1,18,30,51.0,8.0,2.7,18.5,9.0,7.86,0.0
2018,9,1,18,45,25.5,4.0,2.75,17.8,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,45,65.5,11.5,1.8,14.1,15.5,28.87,0.0
2018,9,2,6,0,131.0,23.0,2.0,14.7,31.0,79.04,17.42
2018,9,2,6,15,239.5,38.0,2.0,15.4,70.0,147.87,108.57
2018,9,2,6,30,348.0,53.0,2.0,16.1,109.0,219.79,171.85
2018,9,2,6,45,421.5,64.0,2.05,16.75,157.0,282.51,226.27
2018,9,2,7,0,495.0,75.0,2.1,17.4,205.0,350.9,283.84
2018,9,2,7,15,547.0,83.0,2.05,18.35,256.0,409.71,331.49
2018,9,2,7,30,599.0,91.0,2.0,19.3,307.0,471.64,379.62
2018,9,2,7,45,637.0,97.5,1.95,20.25,358.5,525.83,419.91
2018,9,2,8,0,675.0,104.0,1.9,21.2,410.0,581.3,459.58
2018,9,2,8,15,703.5,108.0,1.9,22.1,459.0,628.17,491.89
2018,9,2,8,30,732.0,112.0,1.9,23.0,508.0,674.95,522.84
2018,9,2,8,45,753.5,116.0,1.95,23.85,554.5,716.0,548.55
2018,9,2,9,0,775.0,120.0,2.0,24.7,601.0,753.38,571.27
2018,9,2,9,15,786.0,125.0,2.0,25.65,640.5,784.6,588.81
2018,9,2,9,30,797.0,130.0,2.0,26.6,680.0,813.71,604.67
2018,9,2,9,45,803.0,135.5,2.05,27.55,714.0,836.8,616.76
2018,9,2,10,0,809.0,141.0,2.1,28.5,748.0,857.28,627.1
2018,9,2,10,15,818.5,143.0,2.1,29.25,777.0,874.41,635.28
2018,9,2,10,30,828.0,145.0,2.1,30.0,806.0,888.82,641.72
2018,9,2,10,45,834.5,146.0,2.15,30.7,827.5,896.72,644.61
2018,9,2,11,0,841.0,147.0,2.2,31.4,849.0,901.7,645.77
2018,9,2,11,15,846.0,147.5,2.25,32.0,863.5,901.88,644.24
2018,9,2,11,30,851.0,148.0,2.3,32.6,878.0,899.07,640.96
2018,9,2,11,45,854.0,147.5,2.3,33.2,884.0,890.53,633.73
2018,9,2,12,0,857.0,147.0,2.3,33.8,890.0,879.06,624.81
2018,9,2,12,15,853.0,149.0,2.4,34.1,887.0,861.34,613.57
2018,9,2,12,30,849.0,151.0,2.5,34.4,884.0,841.02,600.68
2018,9,2,12,45,841.5,153.0,2.55,34.65,872.5,815.44,584.16
2018,9,2,13,0,834.0,155.0,2.6,34.9,861.0,787.69,566.22
2018,9,2,13,15,830.0,153.0,2.65,34.85,843.5,756.7,546.76
2018,9,2,13,30,826.0,151.0,2.7,34.8,826.0,723.72,525.06
2018,9,2,13,45,820.0,148.5,2.8,34.75,801.0,687.09,500.32
2018,9,2,14,0,814.0,146.0,2.9,34.7,776.0,648.91,473.94
2018,9,2,14,15,805.0,142.5,2.95,34.35,744.0,606.67,444.47
2018,9,2,14,30,796.0,139.0,3.0,34.0,712.0,563.48,413.51
2018,9,2,14,45,783.5,135.0,3.05,33.7,674.0,517.33,379.47
2018,9,2,15,0,771.0,131.0,3.1,33.4,636.0,470.96,344.27
2018,9,2,15,15,752.5,127.5,3.1,33.4,592.5,419.37,303.9
2018,9,2,15,30,734.0,124.0,3.1,33.4,549.0,371.43,265.26
2018,9,2,15,45,711.5,118.0,3.2,32.1,501.5,321.03,225.46
2018,9,2,16,0,689.0,112.0,3.3,30.8,454.0,272.28,186.01
2018,9,2,16,15,659.5,106.0,3.3,29.7,404.5,223.89,146.67
2018,9,2,16,30,630.0,100.0,3.3,28.6,355.0,178.28,110.42
2018,9,2,16,45,588.0,92.0,3.35,27.55,304.0,132.57,77.13
2018,9,2,17,0,546.0,84.0,3.4,26.5,253.0,91.32,52.13
2018,9,2,17,15,485.0,74.0,3.3,25.2,203.0,52.88,39.74
2018,9,2,17,30,424.0,64.0,3.2,23.9,153.0,47.49,35.09
2018,9,2,17,45,336.0,51.0,3.1,22.6,109.0,38.38,26.99
2018,9,2,18,0,248.0,38.0,3.0,21.3,65.0,29.37,18.34
2018,9,2,18,15,145.5,23.0,3.0,20.45,36.5,18.16,0.0
2018,9,2,18,30,43.0,8.0,3.0,19.6,8.0,7.86,0.0
2018,9,2,18,45,21.5,4.0,2.95,18.75,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,5,45,40.5,8.0,1.7,14.15,10.5,18.64,0.0
2018,9,3,6,0,81.0,16.0,1.9,14.6,21.0,52.65,4.26
2018,9,3,6,15,90.5,26.0,1.95,15.25,36.5,69.0,48.15
2018,9,3,6,30,100.0,36.0,2.0,15.9,52.0,87.44,66.32
2018,9,3,6,45,72.5,47.0,2.05,16.55,61.0,85.55,66.27
2018,9,3,7,0,45.0,58.0,2.1,17.2,70.0,86.46,67.52
2018,9,3,7,15,22.5,79.5,2.1,17.85,85.5,93.93,73.55
2018,9,3,7,30,0.0,101.0,2.1,18.5,101.0,100.23,78.11
2018,9,3,7,45,5.0,125.0,2.05,19.15,127.5,127.84,100.42
2018,9,3,8,0,10.0,149.0,2.0,19.8,154.0,155.7,122.46
2018,9,3,8,15,24.0,178.5,2.0,20.6,191.0,195.95,154.12
2018,9,3,8,30,38.0,208.0,2.0,21.4,228.0,244.45,191.49
2018,9,3,8,45,88.0,236.5,2.0,22.25,289.0,312.97,244.39
2018,9,3,9,0,138.0,265.0,2.0,23.1,350.0,391.93,303.46
2018,9,3,9,15,381.5,228.0,2.0,23.85,485.5,566.26,435.77
2018,9,3,9,30,625.0,191.0,2.0,24.6,621.0,737.45,558.22
2018,9,3,9,45,674.5,185.0,2.05,25.35,670.5,781.8,585.69
2018,9,3,10,0,724.0,179.0,2.1,26.1,720.0,825.24,612.26
2018,9,3,10,15,734.5,181.5,2.15,26.75,748.5,842.39,621.21
2018,9,3,10,30,745.0,184.0,2.2,27.4,777.0,857.08,628.78
2018,9,3,10,45,753.0,186.0,2.25,28.05,799.0,866.46,632.92
2018,9,3,11,0,761.0,188.0,2.3,28.7,821.0,873.16,635.42
2018,9,3,11,15,766.5,188.5,2.35,29.15,835.0,873.36,634.3
2018,9,3,11,30,772.0,189.0,2.4,29.6,849.0,870.82,631.55
2018,9,3,11,45,775.0,189.5,2.5,30.05,855.5,861.54,624.9
2018,9,3,12,0,778.0,190.0,2.6,30.5,862.0,851.72,618.01
2018,9,3,12,15,782.0,187.0,2.7,30.75,861.0,836.68,608.24
2018,9,3,12,30,786.0,184.0,2.8,31.0,860.0,819.04,596.8
2018,9,3,12,45,788.5,180.0,2.85,31.2,851.5,796.71,582.07
2018,9,3,13,0,791.0,176.0,2.9,31.4,843.0,771.97,565.76
2018,9,3,13,15,786.5,174.0,3.0,31.35,825.5,741.68,545.72
2018,9,3,13,30,782.0,172.0,3.1,31.3,808.0,709.55,523.9
2018,9,3,13,45,775.0,169.0,3.2,31.25,783.0,673.15,498.67
2018,9,3,14,0,768.0,166.0,3.3,31.2,758.0,633.55,470.71
2018,9,3,14,15,757.5,162.5,3.3,30.8,726.0,591.74,440.82
2018,9,3,14,30,747.0,159.0,3.3,30.4,694.0,549.24,409.67
2018,9,3,14,45,732.5,155.0,3.35,30.05,656.0,503.78,375.58
2018,9,3,15,0,718.0,151.0,3.4,29.7,618.0,458.4,340.6
2018,9,3,15,15,698.5,146.0,3.4,29.7,575.0,410.37,302.26
2018,9,3,15,30,679.0,141.0,3.4,29.7,532.0,363.32,263.88
2018,9,3,15,45,653.5,135.0,3.35,28.35,485.0,314.75,225.04
2018,9,3,16,0,628.0,129.0,3.3,27.0,438.0,268.21,187.1
2018,9,3,16,15,594.0,121.5,3.25,26.15,388.0,220.84,148.44
2018,9,3,16,30,560.0,114.0,3.2,25.3,338.0,176.82,113.52
2018,9,3,16,45,508.0,105.0,3.1,24.45,286.5,133.01,81.99
2018,9,3,17,0,456.0,96.0,3.0,23.6,235.0,94.23,58.69
2018,9,3,17,15,382.5,83.0,2.85,22.7,184.0,59.78,46.09
2018,9,3,17,30,309.0,70.0,2.7,21.8,133.0,51.82,39.1
2018,9,3,17,45,244.5,54.0,2.55,20.95,95.0,40.96,29.32
2018,9,3,18,0,180.0,38.0,2.4,20.1,57.0,29.51,18.29
2018,9,3,18,15,102.5,22.0,2.3,19.6,31.5,17.42,0.0
2018,9,3,18,30,25.0,6.0,2.2,19.1,6.0,5.9,0.0
2018,9,3,18,45,12.5,3.0,2.1,18.6,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,4,5,45,45.5,9.0,2.1,14.45,11.5,20.86,0.0
2018,9,4,6,0,91.0,18.0,2.3,15.0,23.0,58.25,0.0
2018,9,4,6,15,210.0,35.5,2.35,15.65,63.5,133.28,96.22
2018,9,4,6,30,329.0,53.0,2.4,16.3,104.0,210.73,164.2
2018,9,4,6,45,225.5,57.0,2.5,17.0,98.0,181.39,144.72
2018,9,4,7,0,122.0,61.0,2.6,17.7,92.0,134.5,107.67
2018,9,4,7,15,61.0,77.5,2.5,18.4,93.0,118.29,94.08
2018,9,4,7,30,0.0,94.0,2.4,19.1,94.0,92.8,71.79
2018,9,4,7,45,1.5,113.0,2.35,19.85,113.5,112.88,87.92
2018,9,4,8,0,3.0,132.0,2.3,20.6,133.0,133.0,103.7
2018,9,4,8,15,14.5,164.5,2.2,21.45,172.0,174.39,136.39
2018,9,4,8,30,26.0,197.0,2.1,22.3,211.0,216.41,168.77
2018,9,4,8,45,68.0,231.0,2.05,23.2,272.0,291.6,226.78
2018,9,4,9,0,110.0,265.0,2.0,24.1,333.0,369.72,285.0
2018,9,4,9,15,379.5,220.5,1.95,25.0,476.5,555.51,426.24
2018,9,4,9,30,649.0,176.0,1.9,25.9,620.0,739.63,557.15
2018,9,4,9,45,746.5,148.5,1.85,26.85,684.5,801.32,593.89
2018,9,4,10,0,844.0,121.0,1.8,27.8,749.0,861.25,629.22
2018,9,4,10,15,853.0,122.5,1.8,28.6,778.0,877.73,636.37
2018,9,4,10,30,862.0,124.0,1.8,29.4,807.0,887.15,639.4
2018,9,4,10,45,868.0,125.0,1.8,30.2,828.5,894.98,641.55
2018,9,4,11,0,874.0,126.0,1.8,31.0,850.0,899.82,641.9
2018,9,4,11,15,878.5,126.0,1.85,31.6,864.0,899.29,640.02
2018,9,4,11,30,883.0,126.0,1.9,32.2,878.0,895.73,636.38
2018,9,4,11,45,885.5,126.5,2.0,32.8,884.5,887.89,630.63
2018,9,4,12,0,888.0,127.0,2.1,33.4,891.0,877.04,623.07
2018,9,4,12,15,886.5,127.0,2.2,33.7,888.5,859.42,611.99
2018,9,4,12,30,885.0,127.0,2.3,34.0,886.0,839.05,599.17
2018,9,4,12,45,881.0,127.0,2.4,34.3,875.0,814.05,583.32
2018,9,4,13,0,877.0,127.0,2.5,34.6,864.0,786.61,565.83
2018,9,4,13,15,873.0,126.0,2.55,34.65,846.0,755.93,546.37
2018,9,4,13,30,869.0,125.0,2.6,34.7,828.0,723.09,525.24
2018,9,4,13,45,862.5,123.5,2.7,34.7,803.0,686.13,500.06
2018,9,4,14,0,856.0,122.0,2.8,34.7,778.0,645.79,472.0
2018,9,4,14,15,846.5,119.5,2.9,34.4,745.5,602.59,441.76
2018,9,4,14,30,837.0,117.0,3.0,34.1,713.0,558.38,409.89
2018,9,4,14,45,824.5,113.5,3.1,33.8,674.0,510.97,374.75
2018,9,4,15,0,812.0,110.0,3.2,33.5,635.0,463.25,338.29
2018,9,4,15,15,794.0,107.5,3.2,33.5,591.5,414.13,299.2
2018,9,4,15,30,776.0,105.0,3.2,33.5,548.0,365.66,259.71
2018,9,4,15,45,753.5,100.5,3.25,32.2,500.0,314.91,219.13
2018,9,4,16,0,731.0,96.0,3.3,30.9,452.0,262.38,176.4
2018,9,4,16,15,700.0,91.0,3.3,29.85,401.5,212.62,135.8
2018,9,4,16,30,669.0,86.0,3.3,28.8,351.0,165.74,98.73
2018,9,4,16,45,625.0,79.5,3.25,27.75,299.0,119.4,65.77
2018,9,4,17,0,581.0,73.0,3.2,26.7,247.0,77.69,42.23
2018,9,4,17,15,516.5,65.0,3.1,25.4,197.0,45.17,33.1
2018,9,4,17,30,452.0,57.0,3.0,24.1,147.0,41.72,30.07
2018,9,4,17,45,357.0,45.5,2.85,22.8,103.5,34.7,23.72
2018,9,4,18,0,262.0,34.0,2.7,21.5,60.0,26.35,15.28
2018,9,4,18,15,148.0,20.0,2.6,20.75,33.0,15.84,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.0,6.0,5.9,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,22.0,7.0,1.8,14.25,8.0,12.64,0.0
2018,9,5,6,0,44.0,14.0,2.0,14.7,16.0,32.93,0.0
2018,9,5,6,15,55.0,25.5,2.05,15.35,31.5,55.7,37.45
2018,9,5,6,30,66.0,37.0,2.1,16.0,47.0,69.3,51.37
2018,9,5,6,45,49.0,52.5,2.15,16.65,61.5,81.55,62.76
2018,9,5,7,0,32.0,68.0,2.2,17.3,76.0,86.3,67.17
2018,9,5,7,15,17.5,86.5,2.2,18.0,91.0,99.28,77.86
2018,9,5,7,30,3.0,105.0,2.2,18.7,106.0,106.44,83.24
2018,9,5,7,45,39.5,140.0,2.2,19.45,157.5,171.52,136.63
2018,9,5,8,0,76.0,175.0,2.2,20.2,209.0,234.67,187.04
2018,9,5,8,15,198.5,187.5,2.25,21.0,290.0,341.46,272.3
2018,9,5,8,30,321.0,200.0,2.3,21.8,371.0,456.7,360.76
2018,9,5,8,45,511.0,168.0,2.3,22.65,468.0,580.83,454.3
2018,9,5,9,0,701.0,136.0,2.3,23.5,565.0,709.95,546.79
2018,9,5,9,15,744.0,131.0,2.4,24.15,614.0,753.68,574.33
2018,9,5,9,30,787.0,126.0,2.5,24.8,663.0,794.55,600.17
2018,9,5,9,45,794.5,131.0,2.55,25.45,697.0,818.04,613.5
2018,9,5,10,0,802.0,136.0,2.6,26.1,731.0,838.98,625.19
2018,9,5,10,15,812.0,137.0,2.7,26.55,759.0,855.19,634.55
2018,9,5,10,30,822.0,138.0,2.8,27.0,787.0,868.73,642.2
2018,9,5,10,45,829.0,139.0,2.9,27.5,808.5,876.85,646.2
2018,9,5,11,0,836.0,140.0,3.0,28.0,830.0,882.07,648.39
2018,9,5,11,15,841.0,140.0,3.1,28.2,844.0,881.57,647.66
2018,9,5,11,30,846.0,140.0,3.2,28.4,858.0,878.09,645.11
2018,9,5,11,45,849.0,139.5,3.3,28.55,864.0,866.55,637.4
2018,9,5,12,0,852.0,139.0,3.4,28.7,870.0,855.44,630.11
2018,9,5,12,15,852.5,138.5,3.5,28.7,868.0,839.42,619.93
2018,9,5,12,30,853.0,138.0,3.6,28.7,866.0,820.69,607.95
2018,9,5,12,45,851.0,137.0,3.7,28.7,856.0,796.89,592.52
2018,9,5,13,0,849.0,136.0,3.8,28.7,846.0,771.04,575.65
2018,9,5,13,15,845.0,134.0,3.9,28.45,828.0,739.58,555.34
2018,9,5,13,30,841.0,132.0,4.0,28.2,810.0,706.08,532.8
2018,9,5,13,45,834.0,130.0,4.05,27.9,784.5,668.72,506.31
2018,9,5,14,0,827.0,128.0,4.1,27.6,759.0,629.85,478.13
2018,9,5,14,15,817.0,126.0,4.15,27.1,727.0,587.91,447.37
2018,9,5,14,30,807.0,124.0,4.2,26.6,695.0,545.06,415.09
2018,9,5,14,45,793.5,121.0,4.2,26.05,657.0,498.89,379.4
2018,9,5,15,0,780.0,118.0,4.2,25.5,619.0,452.56,342.57
2018,9,5,15,15,762.0,115.0,4.2,25.5,576.0,404.5,302.75
2018,9,5,15,30,744.0,112.0,4.2,25.5,533.0,353.96,260.25
2018,9,5,15,45,720.0,107.0,4.15,23.9,485.5,303.72,218.76
2018,9,5,16,0,696.0,102.0,4.1,22.3,438.0,255.25,177.93
2018,9,5,16,15,664.0,96.5,4.0,21.35,388.0,206.76,137.05
2018,9,5,16,30,632.0,91.0,3.9,20.4,338.0,161.31,100.13
2018,9,5,16,45,587.0,84.0,3.8,19.45,287.5,116.59,67.74
2018,9,5,17,0,542.0,77.0,3.7,18.5,237.0,76.66,45.14
2018,9,5,17,15,477.5,68.0,3.55,17.8,188.0,48.18,36.84
2018,9,5,17,30,413.0,59.0,3.4,17.1,139.0,43.98,32.95
2018,9,5,17,45,319.0,46.5,3.25,16.45,97.0,35.23,24.79
2018,9,5,18,0,225.0,34.0,3.1,15.8,55.0,26.48,15.38
2018,9,5,18,15,125.5,19.5,3.0,15.5,30.0,19.17,0.0
2018,9,5,18,30,26.0,5.0,2.9,15.2,5.0,4.91,0.0
2018,9,5,18,45,13.0,2.5,2.85,14.9,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,6,5,45,43.5,7.5,1.65,12.6,9.5,18.68,0.0
2018,9,6,6,0,87.0,15.0,1.8,13.0,19.0,51.67,0.0
2018,9,6,6,15,132.0,25.5,1.8,13.7,41.0,90.69,63.49
2018,9,6,6,30,177.0,36.0,1.8,14.4,63.0,125.83,97.21
2018,9,6,6,45,148.0,49.5,1.85,15.05,78.0,128.18,101.83
2018,9,6,7,0,119.0,63.0,1.9,15.7,93.0,135.1,108.82
2018,9,6,7,15,61.5,87.0,1.8,16.45,102.5,123.58,99.04
2018,9,6,7,30,4.0,111.0,1.7,17.2,112.0,113.65,89.63
2018,9,6,7,45,11.5,134.0,1.65,18.0,138.5,141.82,112.41
2018,9,6,8,0,19.0,157.0,1.6,18.8,165.0,170.41,134.95
2018,9,6,8,15,41.0,185.5,1.6,19.7,206.0,222.39,175.91
2018,9,6,8,30,63.0,214.0,1.6,20.6,247.0,269.26,211.78
2018,9,6,8,45,257.0,204.0,1.65,21.55,358.0,419.57,330.1
2018,9,6,9,0,451.0,194.0,1.7,22.5,469.0,573.19,444.43
2018,9,6,9,15,607.5,164.5,1.8,23.3,561.5,678.99,520.23
2018,9,6,9,30,764.0,135.0,1.9,24.1,654.0,783.07,590.3
2018,9,6,9,45,789.5,133.0,2.0,24.9,693.5,813.66,607.89
2018,9,6,10,0,815.0,131.0,2.1,25.7,733.0,842.31,624.71
2018,9,6,10,15,838.0,127.0,2.25,26.25,766.5,864.46,638.16
2018,9,6,10,30,861.0,123.0,2.4,26.8,800.0,879.95,647.23
2018,9,6,10,45,885.5,115.5,2.5,27.35,828.0,894.94,655.66
2018,9,6,11,0,910.0,108.0,2.6,27.9,856.0,907.05,662.25
2018,9,6,11,15,913.0,108.0,2.65,28.2,869.0,905.1,659.98
2018,9,6,11,30,916.0,108.0,2.7,28.5,882.0,899.99,655.89
2018,9,6,11,45,917.5,108.0,2.75,28.75,887.5,890.47,649.16
2018,9,6,12,0,919.0,108.0,2.8,29.0,893.0,877.86,640.52
2018,9,6,12,15,921.0,106.0,2.85,29.15,891.0,860.64,629.2
2018,9,6,12,30,923.0,104.0,2.9,29.3,889.0,840.45,615.97
2018,9,6,12,45,924.0,102.0,2.9,29.4,879.5,816.56,600.13
2018,9,6,13,0,925.0,100.0,2.9,29.5,870.0,789.89,582.44
2018,9,6,13,15,921.5,98.5,2.95,29.5,851.5,757.76,561.51
2018,9,6,13,30,918.0,97.0,3.0,29.5,833.0,723.32,538.87
2018,9,6,13,45,913.0,95.0,3.0,29.45,807.5,685.26,512.34
2018,9,6,14,0,908.0,93.0,3.0,29.4,782.0,645.31,483.28
2018,9,6,14,15,900.5,91.5,3.0,29.2,750.0,602.67,451.88
2018,9,6,14,30,893.0,90.0,3.0,29.0,718.0,558.7,418.67
2018,9,6,14,45,882.5,87.5,3.0,28.8,679.5,511.21,381.98
2018,9,6,15,0,872.0,85.0,3.0,28.6,641.0,463.07,343.73
2018,9,6,15,15,856.0,83.0,3.0,28.6,597.0,412.76,302.57
2018,9,6,15,30,840.0,81.0,3.0,28.6,553.0,362.75,260.64
2018,9,6,15,45,820.0,78.0,2.85,27.9,505.0,307.13,214.3
2018,9,6,16,0,800.0,75.0,2.7,27.2,457.0,256.68,171.34
2018,9,6,16,15,772.5,71.5,2.6,26.6,406.5,205.81,128.67
2018,9,6,16,30,745.0,68.0,2.5,26.0,356.0,157.41,89.88
2018,9,6,16,45,704.0,63.5,2.4,25.4,303.5,109.64,56.42
2018,9,6,17,0,663.0,59.0,2.3,24.8,251.0,66.2,34.06
2018,9,6,17,15,600.5,53.0,2.0,23.7,200.0,35.67,25.16
2018,9,6,17,30,538.0,47.0,1.7,22.6,149.0,33.4,23.08
2018,9,6,17,45,436.5,38.5,1.4,21.5,104.0,28.76,18.71
2018,9,6,18,0,335.0,30.0,1.1,20.4,59.0,23.92,12.51
2018,9,6,18,15,191.5,18.0,1.1,19.75,32.0,17.69,0.0
2018,9,6,18,30,48.0,6.0,1.1,19.1,5.0,0.0,0.0
2018,9,6,18,45,24.0,3.0,1.05,18.45,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,5,45,107.5,10.0,1.45,13.2,15.0,37.54,0.0
2018,9,7,6,0,215.0,20.0,1.6,13.8,30.0,96.48,0.0
2018,9,7,6,15,358.5,29.5,1.65,14.5,71.5,177.97,125.36
2018,9,7,6,30,502.0,39.0,1.7,15.2,113.0,262.43,202.92
2018,9,7,6,45,383.5,39.0,1.75,15.9,109.0,231.5,184.78
2018,9,7,7,0,265.0,39.0,1.8,16.6,105.0,188.76,153.11
2018,9,7,7,15,132.5,55.0,1.75,17.6,88.0,135.87,109.62
2018,9,7,7,30,0.0,71.0,1.7,18.6,71.0,68.81,52.01
2018,9,7,7,45,0.5,96.5,1.65,19.65,96.5,95.01,73.34
2018,9,7,8,0,1.0,122.0,1.6,20.7,122.0,121.27,94.11
2018,9,7,8,15,10.5,155.5,1.6,21.7,161.0,162.16,126.33
2018,9,7,8,30,20.0,189.0,1.6,22.7,200.0,203.59,158.15
2018,9,7,8,45,86.5,223.5,1.6,23.7,275.5,296.85,230.6
2018,9,7,9,0,153.0,258.0,1.6,24.7,351.0,394.56,303.37
2018,9,7,9,15,412.0,213.5,1.65,25.65,487.0,570.62,435.35
2018,9,7,9,30,671.0,169.0,1.7,26.6,623.0,744.47,557.8
2018,9,7,9,45,802.0,127.5,1.7,27.55,698.0,815.85,600.88
2018,9,7,10,0,933.0,86.0,1.7,28.5,773.0,887.07,643.43
2018,9,7,10,15,940.5,86.5,1.75,29.25,801.5,902.33,650.13
2018,9,7,10,30,948.0,87.0,1.8,30.0,830.0,914.52,655.49
2018,9,7,10,45,953.5,87.5,1.85,30.8,852.0,921.77,657.68
2018,9,7,11,0,959.0,88.0,1.9,31.6,874.0,925.76,657.94
2018,9,7,11,15,963.0,88.5,2.0,32.2,888.5,925.11,656.46
2018,9,7,11,30,967.0,89.0,2.1,32.8,903.0,921.13,652.99
2018,9,7,11,45,969.0,89.5,2.15,33.4,909.5,912.09,645.97
2018,9,7,12,0,971.0,90.0,2.2,34.0,916.0,899.77,637.01
2018,9,7,12,15,969.5,90.0,2.25,34.4,913.0,880.86,624.5
2018,9,7,12,30,968.0,90.0,2.3,34.8,910.0,858.9,610.14
2018,9,7,12,45,964.5,90.5,2.4,35.25,899.0,832.96,593.49
2018,9,7,13,0,961.0,91.0,2.5,35.7,888.0,804.27,575.02
2018,9,7,13,15,957.5,90.5,2.6,35.6,869.5,772.04,555.39
2018,9,7,13,30,954.0,90.0,2.7,35.5,851.0,737.37,533.92
2018,9,7,13,45,948.0,88.5,2.8,35.4,824.5,697.87,507.92
2018,9,7,14,0,942.0,87.0,2.9,35.3,798.0,656.46,479.12
2018,9,7,14,15,933.5,86.0,3.0,34.9,765.0,612.36,448.17
2018,9,7,14,30,925.0,85.0,3.1,34.5,732.0,566.92,415.25
2018,9,7,14,45,914.0,83.0,3.2,34.15,692.5,518.25,378.84
2018,9,7,15,0,903.0,81.0,3.3,33.8,653.0,468.91,340.72
2018,9,7,15,15,887.5,79.0,3.3,33.8,608.0,417.37,299.22
2018,9,7,15,30,872.0,77.0,3.3,33.8,563.0,366.04,256.87
2018,9,7,15,45,851.0,74.5,3.35,32.45,513.5,313.12,213.92
2018,9,7,16,0,830.0,72.0,3.4,31.1,464.0,257.23,167.97
2018,9,7,16,15,801.0,68.0,3.35,30.1,411.5,204.19,124.4
2018,9,7,16,30,772.0,64.0,3.3,29.1,359.0,153.76,84.89
2018,9,7,16,45,731.0,59.5,3.2,28.05,305.5,104.73,51.55
2018,9,7,17,0,690.0,55.0,3.1,27.0,252.0,60.0,29.92
2018,9,7,17,15,627.5,49.5,2.9,25.7,200.0,36.25,25.4
2018,9,7,17,30,565.0,44.0,2.7,24.4,148.0,31.08,20.87
2018,9,7,17,45,461.5,35.5,2.5,23.05,102.5,26.3,16.4
2018,9,7,18,0,358.0,27.0,2.3,21.7,57.0,21.26,9.72
2018,9,7,18,15,205.0,16.5,2.3,20.85,31.0,16.22,0.0
2018,9,7,18,30,52.0,6.0,2.3,20.0,5.0,0.0,0.0
2018,9,7,18,45,26.0,3.0,2.35,19.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.25,14.25,14.5,9.34,0.0
2018,9,8,6,0,222.0,19.0,2.5,14.8,29.0,96.55,0.0
2018,9,8,6,15,364.0,27.5,2.55,15.45,69.5,176.88,122.64
2018,9,8,6,30,506.0,36.0,2.6,16.1,110.0,255.79,197.2
2018,9,8,6,45,579.5,42.0,2.65,16.8,159.5,318.83,253.6
2018,9,8,7,0,653.0,48.0,2.7,17.5,209.0,387.45,312.58
2018,9,8,7,15,699.5,52.5,2.7,18.3,261.5,445.19,360.7
2018,9,8,7,30,746.0,57.0,2.7,19.1,314.0,505.41,408.69
2018,9,8,7,45,777.5,60.0,2.7,19.9,365.5,556.71,447.94
2018,9,8,8,0,809.0,63.0,2.7,20.7,417.0,604.5,483.2
2018,9,8,8,15,831.0,66.0,2.75,21.45,467.0,649.93,514.48
2018,9,8,8,30,853.0,69.0,2.8,22.2,517.0,694.59,543.97
2018,9,8,8,45,869.0,71.0,2.8,22.95,562.5,732.56,567.78
2018,9,8,9,0,885.0,73.0,2.8,23.7,608.0,768.85,589.99
2018,9,8,9,15,893.0,77.0,2.85,24.45,648.0,799.1,607.92
2018,9,8,9,30,901.0,81.0,2.9,25.2,688.0,826.81,623.95
2018,9,8,9,45,905.5,85.5,2.95,25.9,722.5,849.45,636.53
2018,9,8,10,0,910.0,90.0,3.0,26.6,757.0,869.14,647.1
2018,9,8,10,15,917.5,91.0,3.05,27.15,785.5,884.58,655.23
2018,9,8,10,30,925.0,92.0,3.1,27.7,814.0,897.0,661.42
2018,9,8,10,45,930.0,93.5,3.1,28.25,836.0,904.66,664.22
2018,9,8,11,0,935.0,95.0,3.1,28.8,858.0,909.1,665.03
2018,9,8,11,15,937.5,95.5,3.15,29.3,871.0,907.1,662.19
2018,9,8,11,30,940.0,96.0,3.2,29.8,884.0,901.85,657.39
2018,9,8,11,45,940.5,97.0,3.25,30.25,889.5,892.19,649.96
2018,9,8,12,0,941.0,98.0,3.3,30.7,895.0,879.36,640.57
2018,9,8,12,15,943.5,96.0,3.4,31.1,893.5,862.08,628.76
2018,9,8,12,30,946.0,94.0,3.5,31.5,892.0,841.72,614.97
2018,9,8,12,45,947.5,91.5,3.55,31.95,882.0,817.09,598.0
2018,9,8,13,0,949.0,89.0,3.6,32.4,872.0,789.58,579.13
2018,9,8,13,15,945.0,88.5,3.7,32.35,853.5,757.3,558.35
2018,9,8,13,30,941.0,88.0,3.8,32.3,835.0,722.64,535.79
2018,9,8,13,45,935.0,87.0,3.85,32.3,809.0,684.03,508.74
2018,9,8,14,0,929.0,86.0,3.9,32.3,783.0,643.53,479.18
2018,9,8,14,15,920.5,84.5,3.95,32.0,750.0,599.45,446.91
2018,9,8,14,30,912.0,83.0,4.0,31.7,717.0,554.08,412.78
2018,9,8,14,45,900.0,82.0,4.1,31.45,678.0,506.41,375.95
2018,9,8,15,0,888.0,81.0,4.2,31.2,639.0,458.17,337.57
2018,9,8,15,15,873.0,78.5,4.2,31.2,594.5,407.1,295.61
2018,9,8,15,30,858.0,76.0,4.2,31.2,550.0,356.22,252.83
2018,9,8,15,45,838.0,73.0,4.2,30.2,501.5,303.9,209.23
2018,9,8,16,0,818.0,70.0,4.2,29.2,453.0,248.53,162.79
2018,9,8,16,15,790.5,67.0,4.1,28.35,402.0,197.36,120.22
2018,9,8,16,30,763.0,64.0,4.0,27.5,351.0,148.64,81.91
2018,9,8,16,45,722.0,59.5,3.95,26.65,298.5,100.27,49.39
2018,9,8,17,0,681.0,55.0,3.9,25.8,246.0,56.2,29.1
2018,9,8,17,15,615.5,49.5,3.65,24.65,194.5,36.53,25.74
2018,9,8,17,30,550.0,44.0,3.4,23.5,143.0,31.35,21.14
2018,9,8,17,45,437.5,36.0,3.15,22.3,98.0,27.06,17.01
2018,9,8,18,0,325.0,28.0,2.9,21.1,53.0,22.63,9.72
2018,9,8,18,15,174.5,16.0,2.85,20.25,28.0,15.73,0.0
2018,9,8,18,30,24.0,4.0,2.8,19.4,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.75,18.6,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
