Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,0,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,5,45,101.0,9.5,1.7,13.25,14.0,9.34,0.0
2018,9,9,6,0,202.0,19.0,1.8,13.8,28.0,78.98,0.0
2018,9,9,6,15,350.0,29.0,1.9,14.55,69.0,172.77,118.28
2018,9,9,6,30,498.0,39.0,2.0,15.3,110.0,258.41,198.99
2018,9,9,6,45,577.5,45.5,2.15,16.0,161.0,323.45,257.01
2018,9,9,7,0,657.0,52.0,2.3,16.7,212.0,392.25,316.26
2018,9,9,7,15,706.5,57.0,2.2,17.4,266.0,452.34,366.03
2018,9,9,7,30,756.0,62.0,2.1,18.1,320.0,515.06,415.54
2018,9,9,7,45,790.0,65.0,2.05,18.8,373.5,568.22,455.84
2018,9,9,8,0,824.0,68.0,2.0,19.5,427.0,622.02,494.99
2018,9,9,8,15,847.0,71.5,1.95,20.4,478.0,665.06,523.59
2018,9,9,8,30,870.0,75.0,1.9,21.3,529.0,711.35,552.78
2018,9,9,8,45,887.5,77.0,1.8,22.2,576.0,750.76,575.85
2018,9,9,9,0,905.0,79.0,1.7,23.1,623.0,788.52,597.12
2018,9,9,9,15,915.5,81.5,1.7,23.95,664.0,819.37,614.23
2018,9,9,9,30,926.0,84.0,1.7,24.8,705.0,847.75,629.5
2018,9,9,9,45,933.0,86.5,1.7,25.65,740.0,870.57,640.93
2018,9,9,10,0,940.0,89.0,1.7,26.5,775.0,890.46,650.41
2018,9,9,10,15,947.0,89.5,1.75,27.2,803.5,905.16,657.48
2018,9,9,10,30,954.0,90.0,1.8,27.9,832.0,916.73,662.64
2018,9,9,10,45,959.5,90.5,1.9,28.65,853.5,923.79,665.42
2018,9,9,11,0,965.0,91.0,2.0,29.4,875.0,927.55,666.21
2018,9,9,11,15,966.5,92.0,2.05,30.0,888.0,925.04,663.0
2018,9,9,11,30,968.0,93.0,2.1,30.6,901.0,919.19,657.84
2018,9,9,11,45,968.5,92.5,2.15,31.2,905.5,907.66,649.19
2018,9,9,12,0,969.0,92.0,2.2,31.8,910.0,892.89,638.62
2018,9,9,12,15,965.0,94.0,2.35,32.15,906.5,873.81,626.84
2018,9,9,12,30,961.0,96.0,2.5,32.5,903.0,851.75,613.08
2018,9,9,12,45,954.5,98.0,2.6,32.85,891.0,824.94,595.78
2018,9,9,13,0,948.0,100.0,2.7,33.2,879.0,795.55,576.73
2018,9,9,13,15,944.0,98.5,2.85,33.2,859.5,762.18,555.98
2018,9,9,13,30,940.0,97.0,3.0,33.2,840.0,726.47,533.37
2018,9,9,13,45,933.0,96.5,3.1,33.2,813.5,687.59,506.29
2018,9,9,14,0,926.0,96.0,3.2,33.2,787.0,646.9,477.19
2018,9,9,14,15,917.0,94.5,3.3,32.9,753.5,602.55,445.3
2018,9,9,14,30,908.0,93.0,3.4,32.6,720.0,556.95,411.52
2018,9,9,14,45,896.0,91.5,3.45,32.35,681.0,508.9,374.72
2018,9,9,15,0,884.0,90.0,3.5,32.1,642.0,460.3,336.39
2018,9,9,15,15,867.5,87.5,3.5,32.1,596.5,408.77,294.48
2018,9,9,15,30,851.0,85.0,3.5,32.1,551.0,353.7,249.03
2018,9,9,15,45,827.0,82.0,3.5,31.05,501.0,300.46,205.25
2018,9,9,16,0,803.0,79.0,3.5,30.0,451.0,248.87,162.28
2018,9,9,16,15,770.0,75.0,3.45,29.05,398.0,196.71,119.75
2018,9,9,16,30,737.0,71.0,3.4,28.1,345.0,147.64,82.04
2018,9,9,16,45,690.5,66.0,3.35,27.2,291.5,100.03,51.02
2018,9,9,17,0,644.0,61.0,3.3,26.3,238.0,53.53,29.43
2018,9,9,17,15,575.5,54.0,3.05,25.0,186.5,37.36,26.39
2018,9,9,17,30,507.0,47.0,2.8,23.7,135.0,34.33,23.62
2018,9,9,17,45,395.0,37.0,2.6,22.45,91.5,28.33,17.94
2018,9,9,18,0,283.0,27.0,2.4,21.2,48.0,21.97,7.87
2018,9,9,18,15,151.0,15.0,2.45,20.4,25.0,14.74,0.0
2018,9,9,18,30,19.0,3.0,2.5,19.6,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.5,18.8,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,5,45,93.0,9.0,2.05,13.4,12.5,0.0,0.0
2018,9,10,6,0,186.0,18.0,2.2,13.9,25.0,72.78,0.0
2018,9,10,6,15,324.5,28.5,2.3,14.55,64.5,162.62,109.28
2018,9,10,6,30,463.0,39.0,2.4,15.2,104.0,243.45,187.37
2018,9,10,6,45,540.0,46.5,2.45,15.85,153.5,306.77,244.1
2018,9,10,7,0,617.0,54.0,2.5,16.5,203.0,376.33,304.0
2018,9,10,7,15,667.0,59.5,2.4,17.2,255.5,432.49,351.04
2018,9,10,7,30,717.0,65.0,2.3,17.9,308.0,494.33,400.33
2018,9,10,7,45,750.5,69.5,2.2,18.55,360.5,547.32,440.79
2018,9,10,8,0,784.0,74.0,2.1,19.2,413.0,600.98,480.08
2018,9,10,8,15,808.0,78.0,2.05,20.05,463.5,647.91,512.59
2018,9,10,8,30,832.0,82.0,2.0,20.9,514.0,694.18,542.24
2018,9,10,8,45,849.5,84.5,1.95,21.75,560.0,732.94,565.72
2018,9,10,9,0,867.0,87.0,1.9,22.6,606.0,765.81,584.58
2018,9,10,9,15,880.5,89.5,1.9,23.45,647.5,797.98,603.03
2018,9,10,9,30,894.0,92.0,1.9,24.3,689.0,827.91,619.68
2018,9,10,9,45,903.5,94.0,1.9,25.15,724.5,851.55,631.91
2018,9,10,10,0,913.0,96.0,1.9,26.0,760.0,872.43,642.28
2018,9,10,10,15,920.0,97.0,1.95,26.75,788.0,887.24,649.38
2018,9,10,10,30,927.0,98.0,2.0,27.5,816.0,898.99,654.61
2018,9,10,10,45,932.0,99.0,2.1,28.2,837.5,905.89,657.39
2018,9,10,11,0,937.0,100.0,2.2,28.9,859.0,909.57,658.22
2018,9,10,11,15,939.5,101.0,2.3,29.35,872.5,907.85,656.31
2018,9,10,11,30,942.0,102.0,2.4,29.8,886.0,902.86,652.43
2018,9,10,11,45,942.0,103.0,2.55,30.3,891.0,892.53,645.45
2018,9,10,12,0,942.0,104.0,2.7,30.8,896.0,879.04,636.46
2018,9,10,12,15,938.5,105.5,2.75,31.05,892.0,860.14,623.9
2018,9,10,12,30,935.0,107.0,2.8,31.3,888.0,838.35,609.52
2018,9,10,12,45,927.5,109.5,2.85,31.55,876.0,811.71,591.95
2018,9,10,13,0,920.0,112.0,2.9,31.8,864.0,782.62,572.73
2018,9,10,13,15,914.5,110.5,3.0,31.9,844.0,748.88,550.89
2018,9,10,13,30,909.0,109.0,3.1,32.0,824.0,712.97,526.76
2018,9,10,13,45,901.0,108.0,3.15,32.05,797.0,673.94,498.94
2018,9,10,14,0,893.0,107.0,3.2,32.1,770.0,633.26,469.36
2018,9,10,14,15,882.0,105.5,3.25,31.9,736.0,589.0,436.98
2018,9,10,14,30,871.0,104.0,3.3,31.7,702.0,543.74,402.99
2018,9,10,14,45,856.5,102.0,3.4,31.55,662.0,492.5,363.79
2018,9,10,15,0,842.0,100.0,3.5,31.4,622.0,443.86,325.29
2018,9,10,15,15,824.0,97.5,3.5,31.4,577.5,393.51,284.19
2018,9,10,15,30,806.0,95.0,3.5,31.4,533.0,343.79,242.71
2018,9,10,15,45,780.0,91.0,3.6,30.35,483.0,291.41,199.76
2018,9,10,16,0,754.0,87.0,3.7,29.3,433.0,240.97,157.94
2018,9,10,16,15,719.0,82.5,3.7,28.35,381.0,187.28,114.54
2018,9,10,16,30,684.0,78.0,3.7,27.4,329.0,140.08,78.66
2018,9,10,16,45,636.0,72.0,3.7,26.45,277.0,94.26,49.31
2018,9,10,17,0,588.0,66.0,3.7,25.5,225.0,53.52,32.42
2018,9,10,17,15,515.0,58.0,3.55,24.2,175.0,41.14,29.7
2018,9,10,17,30,442.0,50.0,3.4,22.9,125.0,37.47,26.31
2018,9,10,17,45,329.0,38.0,3.3,21.55,83.0,29.66,18.98
2018,9,10,18,0,216.0,26.0,3.2,20.2,41.0,21.3,5.53
2018,9,10,18,15,113.5,14.0,3.1,19.4,21.5,13.76,0.0
2018,9,10,18,30,11.0,2.0,3.0,18.6,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.95,17.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,11,5,45,86.5,9.0,2.6,13.55,12.0,0.0,0.0
2018,9,11,6,0,173.0,18.0,2.8,13.9,24.0,68.51,0.0
2018,9,11,6,15,312.5,28.5,2.9,14.5,62.5,157.49,103.54
2018,9,11,6,30,452.0,39.0,3.0,15.1,101.0,237.99,183.0
2018,9,11,6,45,531.0,47.0,3.1,15.7,150.5,302.07,240.71
2018,9,11,7,0,610.0,55.0,3.2,16.3,200.0,372.59,301.87
2018,9,11,7,15,658.0,60.5,3.15,16.9,252.0,429.74,350.34
2018,9,11,7,30,706.0,66.0,3.1,17.5,304.0,487.32,397.26
2018,9,11,7,45,737.5,72.0,3.05,18.1,356.0,540.28,438.62
2018,9,11,8,0,769.0,78.0,3.0,18.7,408.0,593.77,478.83
2018,9,11,8,15,791.5,81.5,3.0,19.45,457.0,638.5,511.03
2018,9,11,8,30,814.0,85.0,3.0,20.2,506.0,682.5,540.56
2018,9,11,8,45,828.5,90.0,3.0,20.9,551.5,721.26,565.51
2018,9,11,9,0,843.0,95.0,3.0,21.6,597.0,758.26,588.75
2018,9,11,9,15,854.5,98.5,3.0,22.25,637.5,789.24,607.48
2018,9,11,9,30,866.0,102.0,3.0,22.9,678.0,813.58,621.38
2018,9,11,9,45,873.0,105.5,3.05,23.55,712.0,836.12,634.29
2018,9,11,10,0,880.0,109.0,3.1,24.2,746.0,855.9,645.27
2018,9,11,10,15,886.0,111.0,3.15,24.6,773.5,870.37,653.28
2018,9,11,10,30,892.0,113.0,3.2,25.0,801.0,881.88,659.39
2018,9,11,10,45,895.0,115.5,3.25,25.45,821.5,888.28,662.03
2018,9,11,11,0,898.0,118.0,3.3,25.9,842.0,891.55,662.71
2018,9,11,11,15,902.5,118.0,3.4,26.2,855.5,890.39,661.25
2018,9,11,11,30,907.0,118.0,3.5,26.5,869.0,886.1,657.81
2018,9,11,11,45,908.5,117.5,3.55,26.75,874.0,875.66,650.2
2018,9,11,12,0,910.0,117.0,3.6,27.0,879.0,862.17,640.67
2018,9,11,12,15,915.0,114.0,3.7,27.05,877.5,846.02,630.19
2018,9,11,12,30,920.0,111.0,3.8,27.1,876.0,826.8,617.65
2018,9,11,12,45,925.5,106.0,3.85,27.1,867.0,803.01,601.87
2018,9,11,13,0,931.0,101.0,3.9,27.1,858.0,776.23,584.03
2018,9,11,13,15,929.5,98.5,3.95,26.95,840.0,744.02,562.67
2018,9,11,13,30,928.0,96.0,4.0,26.8,822.0,709.37,539.07
2018,9,11,13,45,925.0,93.5,4.05,26.65,796.5,671.47,511.42
2018,9,11,14,0,922.0,91.0,4.1,26.5,771.0,631.52,481.63
2018,9,11,14,15,915.5,88.0,4.1,26.1,738.0,587.29,448.27
2018,9,11,14,30,909.0,85.0,4.1,25.7,705.0,541.65,412.9
2018,9,11,14,45,900.0,82.5,4.15,25.3,666.5,494.08,375.07
2018,9,11,15,0,891.0,80.0,4.2,24.9,628.0,445.71,335.43
2018,9,11,15,15,875.0,77.5,4.2,24.9,583.0,394.16,291.75
2018,9,11,15,30,859.0,75.0,4.2,24.9,538.0,342.91,247.38
2018,9,11,15,45,839.5,71.5,4.15,23.65,489.0,290.38,202.48
2018,9,11,16,0,820.0,68.0,4.1,22.4,440.0,234.77,154.79
2018,9,11,16,15,791.5,64.5,4.05,21.65,388.5,183.2,111.24
2018,9,11,16,30,763.0,61.0,4.0,20.9,337.0,134.2,72.88
2018,9,11,16,45,719.5,56.5,3.9,20.15,284.0,86.2,42.17
2018,9,11,17,0,676.0,52.0,3.8,19.4,231.0,42.8,31.95
2018,9,11,17,15,605.0,46.5,3.65,18.65,180.0,34.62,24.71
2018,9,11,17,30,534.0,41.0,3.5,17.9,129.0,29.56,20.01
2018,9,11,17,45,402.5,32.5,3.4,17.2,85.0,24.68,15.04
2018,9,11,18,0,271.0,24.0,3.3,16.5,41.0,19.6,2.13
2018,9,11,18,15,135.5,12.0,3.25,16.1,20.5,11.8,0.0
2018,9,11,18,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,5,45,69.0,8.0,2.35,13.15,10.5,0.0,0.0
2018,9,12,6,0,138.0,16.0,2.5,13.5,21.0,55.93,0.0
2018,9,12,6,15,225.0,29.0,2.7,14.15,52.5,126.59,80.68
2018,9,12,6,30,312.0,42.0,2.9,14.8,84.0,185.78,142.56
2018,9,12,6,45,331.5,56.5,3.1,15.45,119.0,223.25,178.04
2018,9,12,7,0,351.0,71.0,3.3,16.1,154.0,263.09,213.83
2018,9,12,7,15,351.0,90.5,3.3,16.55,190.5,299.78,245.56
2018,9,12,7,30,351.0,110.0,3.3,17.0,227.0,335.42,275.08
2018,9,12,7,45,403.0,121.5,3.35,17.4,277.0,392.21,321.12
2018,9,12,8,0,455.0,133.0,3.4,17.8,327.0,451.92,368.27
2018,9,12,8,15,614.0,114.0,3.4,18.4,409.5,555.89,449.82
2018,9,12,8,30,773.0,95.0,3.4,19.0,492.0,662.48,530.3
2018,9,12,8,45,788.5,99.5,3.4,19.6,536.0,700.1,554.75
2018,9,12,9,0,804.0,104.0,3.4,20.2,580.0,736.12,578.03
2018,9,12,9,15,799.5,113.5,3.45,20.95,614.5,760.12,592.21
2018,9,12,9,30,795.0,123.0,3.5,21.7,649.0,781.17,604.25
2018,9,12,9,45,807.0,125.0,3.5,22.4,683.0,804.73,617.92
2018,9,12,10,0,819.0,127.0,3.5,23.1,717.0,825.86,629.77
2018,9,12,10,15,704.0,180.5,3.6,23.5,701.5,794.44,606.14
2018,9,12,10,30,589.0,234.0,3.7,23.9,686.0,754.22,574.39
2018,9,12,10,45,484.0,280.5,3.8,24.3,658.5,709.77,539.19
2018,9,12,11,0,379.0,327.0,3.9,24.7,631.0,659.27,499.54
2018,9,12,11,15,439.0,317.0,4.0,24.85,675.0,700.05,529.72
2018,9,12,11,30,499.0,307.0,4.1,25.0,719.0,733.65,554.19
2018,9,12,11,45,466.5,315.0,4.15,25.1,702.0,705.77,533.19
2018,9,12,12,0,434.0,323.0,4.2,25.2,685.0,676.93,511.79
2018,9,12,12,15,427.5,326.5,4.25,25.15,682.0,663.84,502.41
2018,9,12,12,30,421.0,330.0,4.3,25.1,679.0,649.54,492.06
2018,9,12,12,45,484.0,305.0,4.35,25.0,701.0,659.3,500.74
2018,9,12,13,0,547.0,280.0,4.4,24.9,723.0,664.74,506.01
2018,9,12,13,15,602.5,248.0,4.45,24.7,725.5,653.67,499.5
2018,9,12,13,30,658.0,216.0,4.5,24.5,728.0,637.77,489.24
2018,9,12,13,45,674.0,199.0,4.5,24.35,708.0,606.06,466.05
2018,9,12,14,0,690.0,182.0,4.5,24.2,688.0,571.8,440.48
2018,9,12,14,15,589.5,209.0,4.5,23.85,627.5,511.82,394.24
2018,9,12,14,30,489.0,236.0,4.5,23.5,567.0,458.21,352.52
2018,9,12,14,45,358.5,250.0,4.45,23.2,485.0,389.41,299.27
2018,9,12,15,0,228.0,264.0,4.4,22.9,403.0,332.16,255.2
2018,9,12,15,15,226.0,245.0,4.4,22.9,374.5,301.65,230.94
2018,9,12,15,30,224.0,226.0,4.4,22.9,346.0,271.16,206.29
2018,9,12,15,45,195.0,202.0,4.3,21.85,299.5,229.54,174.05
2018,9,12,16,0,166.0,178.0,4.2,20.8,253.0,190.94,144.15
2018,9,12,16,15,302.0,143.0,4.1,20.2,258.5,168.83,120.55
2018,9,12,16,30,438.0,108.0,4.0,19.6,264.0,132.12,85.52
2018,9,12,16,45,384.5,96.0,3.9,19.0,217.0,93.98,60.67
2018,9,12,17,0,331.0,84.0,3.8,18.4,170.0,61.45,48.41
2018,9,12,17,15,269.5,69.0,3.7,17.85,128.5,50.76,38.88
2018,9,12,17,30,208.0,54.0,3.6,17.3,87.0,40.73,29.67
2018,9,12,17,45,144.5,37.5,3.45,16.7,56.5,30.89,20.04
2018,9,12,18,0,81.0,21.0,3.3,16.1,26.0,17.67,0.0
2018,9,12,18,15,40.5,10.5,3.25,15.8,13.0,10.32,0.0
2018,9,12,18,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,5,45,9.5,5.5,2.4,13.85,6.0,0.0,0.0
2018,9,13,6,0,19.0,11.0,2.6,14.2,12.0,16.3,0.0
2018,9,13,6,15,73.0,28.5,2.8,14.75,37.5,67.11,39.56
2018,9,13,6,30,127.0,46.0,3.0,15.3,63.0,111.57,84.24
2018,9,13,6,45,274.5,56.5,3.2,15.85,114.0,197.97,157.41
2018,9,13,7,0,422.0,67.0,3.4,16.4,165.0,293.43,238.14
2018,9,13,7,15,543.0,67.0,3.5,17.0,226.0,374.24,306.06
2018,9,13,7,30,664.0,67.0,3.6,17.6,287.0,463.5,379.05
2018,9,13,7,45,675.0,76.0,3.65,18.2,331.5,505.66,412.38
2018,9,13,8,0,686.0,85.0,3.7,18.8,376.0,546.93,443.94
2018,9,13,8,15,691.5,96.0,3.7,19.4,419.5,585.71,472.32
2018,9,13,8,30,697.0,107.0,3.7,20.0,463.0,622.78,498.56
2018,9,13,8,45,775.0,94.0,3.7,20.55,523.5,681.74,540.62
2018,9,13,9,0,853.0,81.0,3.7,21.1,584.0,740.74,580.87
2018,9,13,9,15,863.5,84.0,3.7,21.55,623.5,770.58,599.55
2018,9,13,9,30,874.0,87.0,3.7,22.0,663.0,798.09,616.57
2018,9,13,9,45,880.5,90.0,3.65,22.45,696.5,819.82,629.17
2018,9,13,10,0,887.0,93.0,3.6,22.9,730.0,838.75,639.8
2018,9,13,10,15,894.5,94.5,3.55,23.25,758.0,854.01,648.12
2018,9,13,10,30,902.0,96.0,3.5,23.6,786.0,866.3,654.47
2018,9,13,10,45,907.5,97.0,3.5,23.9,807.0,873.3,657.67
2018,9,13,11,0,913.0,98.0,3.5,24.2,828.0,877.16,658.88
2018,9,13,11,15,916.0,98.5,3.5,24.4,841.0,875.2,656.53
2018,9,13,11,30,919.0,99.0,3.5,24.6,854.0,870.06,652.17
2018,9,13,11,45,920.5,99.0,3.5,24.8,859.0,860.01,644.62
2018,9,13,12,0,922.0,99.0,3.5,25.0,864.0,846.85,635.08
2018,9,13,12,15,923.0,98.0,3.55,25.0,861.5,829.24,623.36
2018,9,13,12,30,924.0,97.0,3.6,25.0,859.0,808.66,609.65
2018,9,13,12,45,924.0,95.5,3.65,25.05,848.5,783.95,592.97
2018,9,13,13,0,924.0,94.0,3.7,25.1,838.0,756.5,574.36
2018,9,13,13,15,793.0,150.0,3.75,25.0,778.0,690.35,526.92
2018,9,13,13,30,662.0,206.0,3.8,24.9,718.0,628.03,479.6
2018,9,13,13,45,541.5,246.0,3.85,24.75,655.5,564.48,431.41
2018,9,13,14,0,421.0,286.0,3.9,24.6,593.0,507.38,387.57
2018,9,13,14,15,443.5,263.5,3.95,24.35,574.0,479.3,366.99
2018,9,13,14,30,466.0,241.0,4.0,24.1,555.0,448.77,343.76
2018,9,13,14,45,565.0,192.0,4.0,23.85,550.0,426.97,326.29
2018,9,13,15,0,664.0,143.0,4.0,23.6,545.0,394.79,299.18
2018,9,13,15,15,600.5,148.5,4.0,23.6,491.5,343.41,257.04
2018,9,13,15,30,537.0,154.0,4.0,23.6,438.0,297.74,219.38
2018,9,13,15,45,453.0,154.5,3.95,22.8,378.5,247.15,179.45
2018,9,13,16,0,369.0,155.0,3.9,22.0,319.0,204.58,146.69
2018,9,13,16,15,513.5,112.5,3.8,21.45,310.5,170.39,112.24
2018,9,13,16,30,658.0,70.0,3.7,20.9,302.0,119.84,66.14
2018,9,13,16,45,644.0,61.5,3.65,20.35,257.5,75.78,38.29
2018,9,13,17,0,630.0,53.0,3.6,19.8,213.0,38.32,27.96
2018,9,13,17,15,556.5,47.0,3.25,19.1,164.0,32.55,22.81
2018,9,13,17,30,483.0,41.0,2.9,18.4,115.0,30.15,20.37
2018,9,13,17,45,349.0,31.5,2.55,17.7,74.0,24.36,14.31
2018,9,13,18,0,215.0,22.0,2.2,17.0,33.0,18.24,0.0
2018,9,13,18,15,107.5,11.0,2.1,16.5,16.5,10.81,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,5,45,7.5,5.0,1.25,11.8,5.0,0.0,0.0
2018,9,14,6,0,15.0,10.0,1.3,12.3,10.0,14.13,0.0
2018,9,14,6,15,46.0,27.5,1.5,13.05,32.5,51.11,27.91
2018,9,14,6,30,77.0,45.0,1.7,13.8,55.0,85.23,63.55
2018,9,14,6,45,179.0,59.0,1.95,14.55,96.5,152.28,120.7
2018,9,14,7,0,281.0,73.0,2.2,15.3,138.0,230.73,187.24
2018,9,14,7,15,233.5,96.0,2.2,15.9,159.0,236.07,192.8
2018,9,14,7,30,186.0,119.0,2.2,16.5,180.0,244.23,199.38
2018,9,14,7,45,193.0,144.0,2.15,17.05,216.5,275.21,224.21
2018,9,14,8,0,200.0,169.0,2.1,17.6,253.0,313.11,253.63
2018,9,14,8,15,231.5,188.0,2.1,18.25,297.0,368.0,295.92
2018,9,14,8,30,263.0,207.0,2.1,18.9,341.0,416.48,332.25
2018,9,14,8,45,288.5,224.5,2.05,19.6,383.5,459.85,363.61
2018,9,14,9,0,314.0,242.0,2.0,20.3,426.0,503.56,394.48
2018,9,14,9,15,445.5,218.0,1.95,21.15,499.0,592.54,460.18
2018,9,14,9,30,577.0,194.0,1.9,22.0,572.0,681.12,523.04
2018,9,14,9,45,652.0,176.5,1.85,22.8,625.5,731.32,556.29
2018,9,14,10,0,727.0,159.0,1.8,23.6,679.0,781.03,587.35
2018,9,14,10,15,740.0,161.5,1.8,24.15,708.5,799.45,597.19
2018,9,14,10,30,753.0,164.0,1.8,24.7,738.0,815.41,605.66
2018,9,14,10,45,754.0,168.5,1.85,25.25,756.0,820.74,607.54
2018,9,14,11,0,755.0,173.0,1.9,25.8,774.0,823.3,607.79
2018,9,14,11,15,812.5,150.0,1.95,26.15,806.0,840.71,618.51
2018,9,14,11,30,870.0,127.0,2.0,26.5,838.0,854.08,626.48
2018,9,14,11,45,898.5,112.5,2.05,26.85,851.0,851.92,624.3
2018,9,14,12,0,927.0,98.0,2.1,27.2,864.0,846.17,620.01
2018,9,14,12,15,931.0,96.0,2.25,27.4,862.5,829.76,609.94
2018,9,14,12,30,935.0,94.0,2.4,27.6,861.0,810.27,597.82
2018,9,14,12,45,931.0,94.0,2.5,27.75,849.0,783.74,580.66
2018,9,14,13,0,927.0,94.0,2.6,27.9,837.0,754.61,561.66
2018,9,14,13,15,922.0,93.0,2.7,27.85,817.5,721.41,540.14
2018,9,14,13,30,917.0,92.0,2.8,27.8,798.0,685.98,515.86
2018,9,14,13,45,910.5,91.0,2.9,27.75,771.5,647.57,488.17
2018,9,14,14,0,904.0,90.0,3.0,27.7,745.0,607.39,458.47
2018,9,14,14,15,892.0,89.0,3.05,27.45,710.5,562.67,424.86
2018,9,14,14,30,880.0,88.0,3.1,27.2,676.0,517.02,389.59
2018,9,14,14,45,857.0,89.0,3.2,26.95,633.5,467.52,350.56
2018,9,14,15,0,834.0,90.0,3.3,26.7,591.0,415.01,308.23
2018,9,14,15,15,779.0,93.5,3.3,26.7,534.0,357.51,261.15
2018,9,14,15,30,724.0,97.0,3.3,26.7,477.0,304.3,216.95
2018,9,14,15,45,720.5,87.0,3.4,25.7,434.5,256.75,176.43
2018,9,14,16,0,717.0,77.0,3.5,24.7,392.0,208.98,135.43
2018,9,14,16,15,688.0,73.0,3.5,23.95,345.0,162.58,97.48
2018,9,14,16,30,659.0,69.0,3.5,23.2,298.0,115.59,62.41
2018,9,14,16,45,614.5,62.5,3.5,22.5,248.0,71.75,36.75
2018,9,14,17,0,570.0,56.0,3.5,21.8,198.0,37.58,27.06
2018,9,14,17,15,471.5,50.0,3.35,21.0,148.5,35.39,25.03
2018,9,14,17,30,373.0,44.0,3.2,20.2,99.0,33.26,22.77
2018,9,14,17,45,249.0,31.5,3.1,19.4,62.0,24.69,14.11
2018,9,14,18,0,125.0,19.0,3.0,18.6,25.0,14.99,0.0
2018,9,14,18,15,62.5,9.5,2.9,18.15,12.5,9.34,0.0
2018,9,14,18,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,5,45,68.0,7.0,3.25,13.8,9.0,0.0,0.0
2018,9,15,6,0,136.0,14.0,3.4,14.0,18.0,52.4,0.0
2018,9,15,6,15,284.5,25.0,3.55,14.35,54.5,138.12,77.39
2018,9,15,6,30,433.0,36.0,3.7,14.7,91.0,222.8,169.41
2018,9,15,6,45,518.5,43.5,3.8,15.05,139.5,287.16,228.32
2018,9,15,7,0,604.0,51.0,3.9,15.4,188.0,358.6,291.22
2018,9,15,7,15,658.0,55.5,3.9,15.9,240.0,414.36,339.71
2018,9,15,7,30,712.0,60.0,3.9,16.4,292.0,476.06,391.06
2018,9,15,7,45,749.0,64.5,3.9,16.9,345.0,530.3,434.66
2018,9,15,8,0,786.0,69.0,3.9,17.4,398.0,585.46,477.48
2018,9,15,8,15,812.0,72.0,3.9,17.95,448.0,632.09,512.35
2018,9,15,8,30,838.0,75.0,3.9,18.5,498.0,678.17,544.61
2018,9,15,8,45,857.5,76.5,3.9,19.05,544.0,712.84,567.44
2018,9,15,9,0,877.0,78.0,3.9,19.6,590.0,750.12,591.89
2018,9,15,9,15,888.0,81.0,3.9,20.1,630.5,780.74,611.26
2018,9,15,9,30,899.0,84.0,3.9,20.6,671.0,808.96,628.76
2018,9,15,9,45,905.5,87.5,3.9,21.15,705.5,831.5,641.97
2018,9,15,10,0,912.0,91.0,3.9,21.7,740.0,851.14,653.14
2018,9,15,10,15,920.5,92.0,3.95,22.0,768.5,866.76,662.39
2018,9,15,10,30,929.0,93.0,4.0,22.3,797.0,879.34,669.62
2018,9,15,10,45,935.5,92.5,4.0,22.65,818.0,885.51,672.14
2018,9,15,11,0,942.0,92.0,4.0,23.0,839.0,888.48,672.62
2018,9,15,11,15,945.5,92.0,4.1,23.15,852.0,886.18,670.63
2018,9,15,11,30,949.0,92.0,4.2,23.3,865.0,880.6,666.52
2018,9,15,11,45,950.5,92.5,4.25,23.45,870.5,870.61,659.27
2018,9,15,12,0,952.0,93.0,4.3,23.6,876.0,857.41,649.91
2018,9,15,12,15,951.0,93.0,4.35,23.55,872.5,838.57,637.23
2018,9,15,12,30,950.0,93.0,4.4,23.5,869.0,816.74,622.52
2018,9,15,12,45,947.5,92.5,4.45,23.45,857.5,790.41,604.67
2018,9,15,13,0,945.0,92.0,4.5,23.4,846.0,761.38,584.96
2018,9,15,13,15,941.5,91.0,4.5,23.3,827.0,728.6,562.34
2018,9,15,13,30,938.0,90.0,4.5,23.2,808.0,693.46,536.73
2018,9,15,13,45,932.0,89.0,4.55,23.05,781.5,654.59,507.53
2018,9,15,14,0,926.0,88.0,4.6,22.9,755.0,613.85,476.23
2018,9,15,14,15,917.5,85.5,4.55,22.7,721.0,568.72,440.65
2018,9,15,14,30,909.0,83.0,4.5,22.5,687.0,522.35,403.22
2018,9,15,14,45,897.0,81.5,4.5,22.3,647.5,474.29,363.59
2018,9,15,15,0,885.0,80.0,4.5,22.1,608.0,425.7,322.46
2018,9,15,15,15,868.0,77.5,4.5,22.1,562.5,374.17,277.86
2018,9,15,15,30,851.0,75.0,4.5,22.1,517.0,323.06,232.79
2018,9,15,15,45,829.5,71.5,4.45,21.4,468.0,266.53,183.68
2018,9,15,16,0,808.0,68.0,4.4,20.7,419.0,215.39,139.07
2018,9,15,16,15,778.5,64.0,4.3,20.15,367.5,164.31,96.52
2018,9,15,16,30,749.0,60.0,4.2,19.6,316.0,115.94,60.49
2018,9,15,16,45,703.5,55.0,4.15,19.1,263.5,68.99,34.1
2018,9,15,17,0,658.0,50.0,4.1,18.6,211.0,36.21,26.23
2018,9,15,17,15,568.0,44.5,3.8,17.95,159.5,30.99,21.5
2018,9,15,17,30,478.0,39.0,3.5,17.3,108.0,28.95,19.3
2018,9,15,17,45,326.5,28.5,3.25,16.65,67.0,22.1,11.83
2018,9,15,18,0,175.0,18.0,3.0,16.0,26.0,17.69,0.0
2018,9,15,18,15,87.5,9.0,2.8,15.55,13.0,8.85,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,45,76.0,7.0,1.35,11.5,9.0,0.0,0.0
2018,9,16,6,0,152.0,14.0,1.4,12.0,18.0,56.58,0.0
2018,9,16,6,15,308.5,24.0,1.7,13.0,54.5,143.48,75.44
2018,9,16,6,30,465.0,34.0,2.0,14.0,91.0,231.48,174.99
2018,9,16,6,45,549.5,40.5,2.35,15.0,140.0,292.2,230.86
2018,9,16,7,0,634.0,47.0,2.7,16.0,189.0,363.61,293.04
2018,9,16,7,15,686.5,52.0,2.7,16.6,242.0,423.09,343.86
2018,9,16,7,30,739.0,57.0,2.7,17.2,295.0,485.48,394.91
2018,9,16,7,45,773.5,60.0,2.75,17.85,347.0,537.37,435.95
2018,9,16,8,0,808.0,63.0,2.8,18.5,399.0,589.94,476.02
2018,9,16,8,15,832.5,66.0,2.75,19.05,449.0,632.24,506.89
2018,9,16,8,30,857.0,69.0,2.7,19.6,499.0,677.8,537.61
2018,9,16,8,45,874.5,71.5,2.7,20.2,545.5,716.75,562.9
2018,9,16,9,0,892.0,74.0,2.7,20.8,592.0,754.04,586.58
2018,9,16,9,15,904.5,75.5,2.7,21.3,632.5,784.42,605.23
2018,9,16,9,30,917.0,77.0,2.7,21.8,673.0,812.44,622.08
2018,9,16,9,45,926.0,78.5,2.7,22.35,707.5,835.08,634.95
2018,9,16,10,0,935.0,80.0,2.7,22.9,742.0,854.87,645.86
2018,9,16,10,15,941.5,81.5,2.7,23.3,770.5,869.6,653.71
2018,9,16,10,30,948.0,83.0,2.7,23.7,799.0,881.17,659.53
2018,9,16,10,45,952.0,84.0,2.7,24.15,819.0,886.89,661.38
2018,9,16,11,0,956.0,85.0,2.7,24.6,839.0,889.3,661.17
2018,9,16,11,15,958.5,85.0,2.75,24.9,851.5,886.09,658.12
2018,9,16,11,30,961.0,85.0,2.8,25.2,864.0,879.56,653.01
2018,9,16,11,45,962.0,85.5,2.8,25.55,869.0,869.02,644.87
2018,9,16,12,0,963.0,86.0,2.8,25.9,874.0,855.23,634.71
2018,9,16,12,15,960.5,87.0,2.8,26.05,870.0,836.01,621.52
2018,9,16,12,30,958.0,88.0,2.8,26.2,866.0,813.81,606.4
2018,9,16,12,45,953.0,89.0,2.85,26.35,854.0,786.9,588.39
2018,9,16,13,0,948.0,90.0,2.9,26.5,842.0,757.36,568.56
2018,9,16,13,15,943.5,89.0,2.95,26.55,822.5,723.78,546.05
2018,9,16,13,30,939.0,88.0,3.0,26.6,803.0,687.89,520.45
2018,9,16,13,45,932.5,87.0,3.05,26.6,776.0,648.65,491.53
2018,9,16,14,0,926.0,86.0,3.1,26.6,749.0,607.58,460.6
2018,9,16,14,15,916.5,84.5,3.15,26.4,715.0,562.84,426.53
2018,9,16,14,30,907.0,83.0,3.2,26.2,681.0,516.92,390.59
2018,9,16,14,45,894.5,81.0,3.25,26.05,641.0,468.28,351.47
2018,9,16,15,0,882.0,79.0,3.3,25.9,601.0,419.17,310.87
2018,9,16,15,15,864.5,76.5,3.3,25.9,555.5,367.65,267.21
2018,9,16,15,30,847.0,74.0,3.3,25.9,510.0,316.61,223.12
2018,9,16,15,45,824.0,71.0,3.35,25.05,461.0,260.43,175.48
2018,9,16,16,0,801.0,68.0,3.4,24.2,412.0,209.8,132.36
2018,9,16,16,15,768.5,64.0,3.35,23.55,360.0,158.77,91.04
2018,9,16,16,30,736.0,60.0,3.3,22.9,308.0,110.8,56.57
2018,9,16,16,45,687.5,55.0,3.3,22.2,255.5,64.65,32.16
2018,9,16,17,0,639.0,50.0,3.3,21.5,203.0,36.49,26.12
2018,9,16,17,15,560.5,43.5,3.0,20.6,153.5,30.41,20.7
2018,9,16,17,30,482.0,37.0,2.7,19.7,104.0,27.42,17.71
2018,9,16,17,45,327.0,27.0,2.45,18.75,64.0,20.96,10.29
2018,9,16,18,0,172.0,17.0,2.2,17.8,24.0,16.71,0.0
2018,9,16,18,15,86.0,8.5,2.05,17.25,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,5,45,74.5,7.0,1.6,12.55,8.5,0.0,0.0
2018,9,17,6,0,149.0,14.0,1.7,13.0,17.0,55.37,0.0
2018,9,17,6,15,305.0,23.5,2.0,13.7,53.0,140.23,67.19
2018,9,17,6,30,461.0,33.0,2.3,14.4,89.0,227.63,171.19
2018,9,17,6,45,530.0,40.5,2.55,15.15,135.0,285.66,225.37
2018,9,17,7,0,599.0,48.0,2.8,15.9,181.0,346.67,279.54
2018,9,17,7,15,651.0,54.0,2.75,16.45,233.0,405.41,329.93
2018,9,17,7,30,703.0,60.0,2.7,17.0,285.0,467.07,380.57
2018,9,17,7,45,694.0,71.5,2.7,17.6,325.5,503.85,409.56
2018,9,17,8,0,685.0,83.0,2.7,18.2,366.0,536.03,433.81
2018,9,17,8,15,594.5,111.0,2.65,18.75,378.5,530.56,427.16
2018,9,17,8,30,504.0,139.0,2.6,19.3,391.0,512.71,410.8
2018,9,17,8,45,515.0,154.0,2.6,19.85,432.0,550.22,437.69
2018,9,17,9,0,526.0,169.0,2.6,20.4,473.0,586.53,462.76
2018,9,17,9,15,715.0,124.5,2.6,20.95,568.5,696.89,544.28
2018,9,17,9,30,904.0,80.0,2.6,21.5,664.0,802.5,616.06
2018,9,17,9,45,909.0,84.0,2.6,22.05,698.0,824.33,627.78
2018,9,17,10,0,914.0,88.0,2.6,22.6,732.0,843.2,638.11
2018,9,17,10,15,922.0,88.5,2.65,23.1,760.0,857.71,645.98
2018,9,17,10,30,930.0,89.0,2.7,23.6,788.0,869.17,651.89
2018,9,17,10,45,935.5,90.0,2.7,24.1,809.0,875.94,654.35
2018,9,17,11,0,941.0,91.0,2.7,24.6,830.0,879.45,654.78
2018,9,17,11,15,943.5,91.5,2.8,24.85,842.5,876.67,652.49
2018,9,17,11,30,946.0,92.0,2.9,25.1,855.0,870.62,648.15
2018,9,17,11,45,947.5,91.5,3.0,25.35,859.5,859.49,640.48
2018,9,17,12,0,949.0,91.0,3.1,25.6,864.0,845.16,630.75
2018,9,17,12,15,946.5,92.5,3.25,25.6,860.5,826.57,619.07
2018,9,17,12,30,944.0,94.0,3.4,25.6,857.0,805.03,605.32
2018,9,17,12,45,939.0,94.5,3.5,25.6,844.5,777.86,587.37
2018,9,17,13,0,934.0,95.0,3.6,25.6,832.0,748.12,567.55
2018,9,17,13,15,930.5,94.0,3.7,25.4,813.0,715.54,546.0
2018,9,17,13,30,927.0,93.0,3.8,25.2,794.0,680.62,520.79
2018,9,17,13,45,921.5,90.5,3.9,25.0,767.0,640.92,491.51
2018,9,17,14,0,916.0,88.0,4.0,24.8,740.0,599.38,460.1
2018,9,17,14,15,908.0,86.5,4.05,24.4,707.0,555.79,426.48
2018,9,17,14,30,900.0,85.0,4.1,24.0,674.0,510.93,390.87
2018,9,17,14,45,889.5,82.0,4.15,23.6,634.5,462.54,351.52
2018,9,17,15,0,879.0,79.0,4.2,23.2,595.0,413.54,310.49
2018,9,17,15,15,861.5,77.0,4.2,23.2,550.0,362.65,266.5
2018,9,17,15,30,844.0,75.0,4.2,23.2,505.0,312.23,222.15
2018,9,17,15,45,821.0,71.5,4.25,22.05,455.5,255.85,173.86
2018,9,17,16,0,798.0,68.0,4.3,20.9,406.0,205.02,130.22
2018,9,17,16,15,766.0,64.5,4.2,20.15,355.0,154.8,89.25
2018,9,17,16,30,734.0,61.0,4.1,19.4,304.0,107.6,55.55
2018,9,17,16,45,683.0,56.0,4.0,18.65,251.5,61.74,32.18
2018,9,17,17,0,632.0,51.0,3.9,17.9,199.0,37.71,27.59
2018,9,17,17,15,546.5,44.5,3.7,17.2,149.0,31.55,21.98
2018,9,17,17,30,461.0,38.0,3.5,16.5,99.0,28.67,18.96
2018,9,17,17,45,304.0,27.0,3.3,15.75,60.0,21.29,9.96
2018,9,17,18,0,147.0,16.0,3.1,15.0,21.0,15.73,0.0
2018,9,17,18,15,73.5,8.0,3.05,14.7,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,18,5,45,50.5,6.5,2.4,13.35,7.5,0.0,0.0
2018,9,18,6,0,101.0,13.0,2.5,13.5,15.0,40.74,0.0
2018,9,18,6,15,241.5,25.5,2.6,13.85,49.0,119.77,50.41
2018,9,18,6,30,382.0,38.0,2.7,14.2,83.0,202.34,151.86
2018,9,18,6,45,471.5,46.5,2.75,14.55,130.5,266.8,210.9
2018,9,18,7,0,561.0,55.0,2.8,14.9,178.0,338.5,273.7
2018,9,18,7,15,618.5,61.0,2.75,15.4,229.5,397.9,324.8
2018,9,18,7,30,676.0,67.0,2.7,15.9,281.0,460.8,376.74
2018,9,18,7,45,715.0,71.5,2.65,16.45,333.0,511.84,417.46
2018,9,18,8,0,754.0,76.0,2.6,17.0,385.0,566.6,459.46
2018,9,18,8,15,781.5,79.5,2.6,17.6,434.5,613.37,494.03
2018,9,18,8,30,809.0,83.0,2.6,18.2,484.0,659.7,526.93
2018,9,18,8,45,830.0,84.5,2.55,18.8,529.5,698.35,552.06
2018,9,18,9,0,851.0,86.0,2.5,19.4,575.0,735.59,575.68
2018,9,18,9,15,866.5,88.0,2.55,19.95,616.0,763.45,592.94
2018,9,18,9,30,882.0,90.0,2.6,20.5,657.0,793.29,611.51
2018,9,18,9,45,894.5,90.5,2.6,21.1,692.0,816.73,624.99
2018,9,18,10,0,907.0,91.0,2.6,21.7,727.0,837.54,636.63
2018,9,18,10,15,914.5,92.0,2.6,22.15,755.0,851.98,644.25
2018,9,18,10,30,922.0,93.0,2.6,22.6,783.0,863.38,649.92
2018,9,18,10,45,927.0,93.5,2.6,23.05,803.0,869.04,651.79
2018,9,18,11,0,932.0,94.0,2.6,23.5,823.0,871.5,651.66
2018,9,18,11,15,935.0,94.5,2.6,23.85,835.5,869.05,648.64
2018,9,18,11,30,938.0,95.0,2.6,24.2,848.0,863.35,643.6
2018,9,18,11,45,938.5,95.5,2.6,24.6,852.5,852.4,635.05
2018,9,18,12,0,939.0,96.0,2.6,25.0,857.0,838.3,624.54
2018,9,18,12,15,936.5,96.5,2.65,25.2,852.5,818.79,611.32
2018,9,18,12,30,934.0,97.0,2.7,25.4,848.0,796.37,596.18
2018,9,18,12,45,929.0,97.5,2.75,25.65,835.5,769.36,577.79
2018,9,18,13,0,924.0,98.0,2.8,25.9,823.0,739.82,557.62
2018,9,18,13,15,920.0,97.0,2.9,25.95,804.0,707.12,535.46
2018,9,18,13,30,916.0,96.0,3.0,26.0,785.0,672.16,510.07
2018,9,18,13,45,909.0,94.5,3.05,26.1,758.0,632.83,480.69
2018,9,18,14,0,902.0,93.0,3.1,26.2,731.0,591.79,449.38
2018,9,18,14,15,892.0,91.5,3.2,25.95,697.0,547.67,415.74
2018,9,18,14,30,882.0,90.0,3.3,25.7,663.0,502.48,380.24
2018,9,18,14,45,868.0,88.0,3.4,25.5,623.0,454.25,341.33
2018,9,18,15,0,854.0,86.0,3.5,25.3,583.0,405.75,301.07
2018,9,18,15,15,835.5,83.0,3.5,25.3,537.5,351.06,254.86
2018,9,18,15,30,817.0,80.0,3.5,25.3,492.0,300.62,211.12
2018,9,18,15,45,791.5,76.5,3.55,24.35,443.0,249.03,167.17
2018,9,18,16,0,766.0,73.0,3.6,23.4,394.0,199.34,125.2
2018,9,18,16,15,729.0,69.0,3.6,22.55,342.5,149.85,85.96
2018,9,18,16,30,692.0,65.0,3.6,21.7,291.0,103.95,54.38
2018,9,18,16,45,637.0,60.0,3.6,20.85,239.5,56.88,30.63
2018,9,18,17,0,582.0,55.0,3.6,20.0,188.0,38.0,27.57
2018,9,18,17,15,490.5,47.5,3.45,19.0,139.5,34.51,24.33
2018,9,18,17,30,399.0,40.0,3.3,18.0,91.0,30.95,20.66
2018,9,18,17,45,253.5,27.5,3.2,17.0,54.5,22.16,9.42
2018,9,18,18,0,108.0,15.0,3.1,16.0,18.0,14.74,0.0
2018,9,18,18,15,54.0,7.5,2.95,15.5,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
