Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,29,5,45,20.5,3.0,1.15,12.3,2.5,0.0,0.0
2018,9,29,6,0,41.0,6.0,1.2,12.5,5.0,0.0,0.0
2018,9,29,6,15,154.0,17.5,1.5,13.4,28.5,62.36,0.0
2018,9,29,6,30,267.0,29.0,1.8,14.3,52.0,141.45,92.19
2018,9,29,6,45,337.0,41.5,2.1,15.2,91.0,194.11,148.56
2018,9,29,7,0,407.0,54.0,2.4,16.1,130.0,252.67,200.45
2018,9,29,7,15,458.0,63.5,2.35,16.75,173.5,304.36,245.5
2018,9,29,7,30,509.0,73.0,2.3,17.4,217.0,359.2,291.51
2018,9,29,7,45,389.5,107.0,2.25,18.05,229.5,347.77,282.25
2018,9,29,8,0,270.0,141.0,2.2,18.7,242.0,321.21,259.75
2018,9,29,8,15,293.0,158.5,2.15,19.3,282.0,362.24,291.66
2018,9,29,8,30,316.0,176.0,2.1,19.9,322.0,403.77,322.82
2018,9,29,8,45,405.0,174.5,2.0,20.5,380.5,477.06,378.34
2018,9,29,9,0,494.0,173.0,1.9,21.1,439.0,546.22,429.07
2018,9,29,9,15,620.0,148.0,1.9,21.55,507.0,622.81,485.47
2018,9,29,9,30,746.0,123.0,1.9,22.0,575.0,698.96,539.56
2018,9,29,9,45,784.0,117.5,1.95,22.5,615.5,729.47,558.58
2018,9,29,10,0,822.0,112.0,2.0,23.0,656.0,760.52,578.21
2018,9,29,10,15,754.0,144.0,2.05,23.4,658.5,748.75,568.31
2018,9,29,10,30,686.0,176.0,2.1,23.8,661.0,730.82,554.03
2018,9,29,10,45,746.5,157.0,2.2,24.2,698.0,757.19,572.26
2018,9,29,11,0,807.0,138.0,2.3,24.6,735.0,779.76,586.86
2018,9,29,11,15,845.0,123.5,2.4,24.85,757.0,788.1,592.09
2018,9,29,11,30,883.0,109.0,2.5,25.1,779.0,791.22,593.96
2018,9,29,11,45,775.0,150.0,2.6,25.35,740.0,740.37,558.69
2018,9,29,12,0,667.0,191.0,2.7,25.6,701.0,687.46,519.85
2018,9,29,12,15,386.5,261.5,2.75,25.75,556.5,537.82,407.92
2018,9,29,12,30,106.0,332.0,2.8,25.9,412.0,395.76,298.45
2018,9,29,12,45,133.5,326.5,2.9,26.0,425.5,403.86,305.63
2018,9,29,13,0,161.0,321.0,3.0,26.1,439.0,410.15,310.75
2018,9,29,13,15,246.5,312.0,3.05,26.05,487.5,445.82,338.33
2018,9,29,13,30,332.0,303.0,3.1,26.0,536.0,475.68,360.84
2018,9,29,13,45,361.0,273.5,3.2,25.95,517.5,449.6,341.71
2018,9,29,14,0,390.0,244.0,3.3,25.9,499.0,419.03,318.9
2018,9,29,14,15,606.0,169.5,3.35,25.65,542.0,432.79,328.68
2018,9,29,14,30,822.0,95.0,3.4,25.4,585.0,429.48,322.9
2018,9,29,14,45,815.5,90.0,3.45,25.2,548.0,384.05,284.64
2018,9,29,15,0,809.0,85.0,3.5,25.0,511.0,337.9,244.96
2018,9,29,15,15,779.5,83.5,3.5,25.0,464.5,287.96,201.97
2018,9,29,15,30,750.0,82.0,3.5,25.0,418.0,239.92,160.52
2018,9,29,15,45,680.5,83.0,3.55,24.2,361.5,185.92,117.29
2018,9,29,16,0,611.0,84.0,3.6,23.4,305.0,141.32,83.9
2018,9,29,16,15,485.0,84.5,3.5,22.75,243.0,99.19,58.47
2018,9,29,16,30,359.0,85.0,3.4,22.1,181.0,69.71,46.79
2018,9,29,16,45,248.5,72.5,3.3,21.5,132.5,53.06,40.34
2018,9,29,17,0,138.0,60.0,3.2,20.9,84.0,48.15,35.71
2018,9,29,17,15,114.0,42.0,3.0,20.15,57.0,34.39,23.12
2018,9,29,17,30,90.0,24.0,2.8,19.4,30.0,20.13,5.93
2018,9,29,17,45,53.0,13.5,2.55,18.65,16.0,13.27,0.0
2018,9,29,18,0,16.0,3.0,2.3,17.9,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.15,17.45,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.5,0.45,15.25,1.5,0.0,0.0
2018,9,30,6,0,12.0,3.0,0.4,15.4,3.0,0.0,0.0
2018,9,30,6,15,94.5,17.5,0.4,15.85,25.0,44.64,0.0
2018,9,30,6,30,177.0,32.0,0.4,16.3,47.0,113.74,70.86
2018,9,30,6,45,273.5,44.0,0.4,16.8,85.5,171.04,128.75
2018,9,30,7,0,370.0,56.0,0.4,17.3,124.0,236.3,184.18
2018,9,30,7,15,416.0,69.0,0.4,17.95,167.5,287.16,227.01
2018,9,30,7,30,462.0,82.0,0.4,18.6,211.0,341.02,270.6
2018,9,30,7,45,576.5,80.0,0.35,19.25,273.0,421.08,332.42
2018,9,30,8,0,691.0,78.0,0.3,19.9,335.0,505.14,394.49
2018,9,30,8,15,723.0,81.5,0.3,20.55,383.0,550.64,426.31
2018,9,30,8,30,755.0,85.0,0.3,21.2,431.0,594.2,456.1
2018,9,30,8,45,778.0,88.5,0.3,21.85,475.5,633.42,481.8
2018,9,30,9,0,801.0,92.0,0.3,22.5,520.0,671.39,505.5
2018,9,30,9,15,818.0,94.0,0.3,23.05,559.5,701.85,523.26
2018,9,30,9,30,835.0,96.0,0.3,23.6,599.0,730.28,539.49
2018,9,30,9,45,831.5,103.5,0.25,24.1,627.5,747.02,547.21
2018,9,30,10,0,828.0,111.0,0.2,24.6,656.0,760.69,553.07
2018,9,30,10,15,852.5,106.5,0.4,25.05,687.5,780.12,566.82
2018,9,30,10,30,877.0,102.0,0.6,25.5,719.0,793.89,577.03
2018,9,30,10,45,883.0,102.5,0.75,25.9,738.0,799.05,581.02
2018,9,30,11,0,889.0,103.0,0.9,26.3,757.0,801.14,583.09
2018,9,30,11,15,881.5,109.0,1.05,26.65,765.5,795.31,580.09
2018,9,30,11,30,874.0,115.0,1.2,27.0,774.0,786.44,575.1
2018,9,30,11,45,883.5,110.5,1.35,27.3,779.5,776.95,569.76
2018,9,30,12,0,893.0,106.0,1.5,27.6,785.0,764.33,562.26
2018,9,30,12,15,858.5,120.5,1.6,27.7,770.0,736.5,544.44
2018,9,30,12,30,824.0,135.0,1.7,27.8,755.0,706.03,524.01
2018,9,30,12,45,753.5,161.5,1.75,27.95,721.0,661.29,491.7
2018,9,30,13,0,683.0,188.0,1.8,28.1,687.0,617.85,459.99
2018,9,30,13,15,542.5,231.5,1.9,27.75,621.0,549.16,410.37
2018,9,30,13,30,402.0,275.0,2.0,27.4,555.0,487.46,365.09
2018,9,30,13,45,308.5,284.5,2.05,27.05,494.5,429.43,322.61
2018,9,30,14,0,215.0,294.0,2.1,26.7,434.0,378.64,285.05
2018,9,30,14,15,197.5,277.0,2.2,26.35,400.0,344.1,259.81
2018,9,30,14,30,180.0,260.0,2.3,26.0,366.0,310.81,235.06
2018,9,30,14,45,144.5,232.5,2.35,25.65,314.0,263.35,199.4
2018,9,30,15,0,109.0,205.0,2.4,25.3,262.0,219.29,166.11
2018,9,30,15,15,99.0,186.5,2.4,25.3,234.5,193.25,145.87
2018,9,30,15,30,89.0,168.0,2.4,25.3,207.0,171.96,129.26
2018,9,30,15,45,75.0,154.0,2.6,24.5,184.5,151.01,113.57
2018,9,30,16,0,61.0,140.0,2.8,23.7,162.0,131.3,98.94
2018,9,30,16,15,43.5,117.5,2.75,23.2,132.0,106.3,80.12
2018,9,30,16,30,26.0,95.0,2.7,22.7,102.0,83.44,62.81
2018,9,30,16,45,15.5,74.5,2.7,22.15,78.5,68.19,53.15
2018,9,30,17,0,5.0,54.0,2.7,21.6,55.0,50.11,37.18
2018,9,30,17,15,2.5,36.5,2.5,21.05,37.0,34.26,22.72
2018,9,30,17,30,0.0,19.0,2.3,20.5,19.0,18.27,2.74
2018,9,30,17,45,0.0,9.5,2.1,19.95,9.5,9.34,0.0
2018,9,30,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.75,14.85,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.7,14.9,1.0,0.0,0.0
2018,10,1,6,15,0.0,10.5,0.75,15.35,10.5,10.32,0.0
2018,10,1,6,30,0.0,20.0,0.8,15.8,20.0,19.31,7.51
2018,10,1,6,45,0.0,35.0,0.8,16.2,35.0,34.63,22.73
2018,10,1,7,0,0.0,50.0,0.8,16.6,50.0,49.81,36.0
2018,10,1,7,15,2.5,68.5,0.8,17.35,69.0,69.93,53.08
2018,10,1,7,30,5.0,87.0,0.8,18.1,88.0,90.02,69.82
2018,10,1,7,45,12.0,106.5,0.8,18.85,110.5,113.71,89.18
2018,10,1,8,0,19.0,126.0,0.8,19.6,133.0,137.76,108.42
2018,10,1,8,15,12.0,131.0,0.85,20.55,135.5,137.95,107.74
2018,10,1,8,30,5.0,136.0,0.9,21.5,138.0,137.99,106.93
2018,10,1,8,45,4.5,139.5,0.95,22.45,141.5,140.62,108.32
2018,10,1,9,0,4.0,143.0,1.0,23.4,145.0,143.38,109.78
2018,10,1,9,15,5.0,157.5,1.05,23.95,160.5,158.48,121.11
2018,10,1,9,30,6.0,172.0,1.1,24.5,176.0,173.56,132.26
2018,10,1,9,45,26.0,214.0,1.15,25.1,231.0,236.32,180.26
2018,10,1,10,0,46.0,256.0,1.2,25.7,286.0,294.68,223.58
2018,10,1,10,15,82.0,287.0,1.2,26.2,343.5,353.63,266.86
2018,10,1,10,30,118.0,318.0,1.2,26.7,401.0,418.15,313.02
2018,10,1,10,45,156.0,327.0,1.2,27.25,439.5,454.59,338.46
2018,10,1,11,0,194.0,336.0,1.2,27.8,478.0,490.32,363.14
2018,10,1,11,15,303.5,314.0,1.25,28.1,540.0,552.72,408.57
2018,10,1,11,30,413.0,292.0,1.3,28.4,602.0,611.68,450.46
2018,10,1,11,45,327.0,290.5,1.35,28.65,536.5,534.63,395.05
2018,10,1,12,0,241.0,289.0,1.4,28.9,471.0,462.57,343.1
2018,10,1,12,15,162.5,311.0,1.55,29.0,433.5,419.28,311.08
2018,10,1,12,30,84.0,333.0,1.7,29.1,396.0,379.32,280.88
2018,10,1,12,45,63.0,315.0,1.85,29.2,361.5,344.34,255.61
2018,10,1,13,0,42.0,297.0,2.0,29.3,327.0,310.59,230.95
2018,10,1,13,15,62.5,304.0,2.15,29.25,347.5,326.44,243.4
2018,10,1,13,30,83.0,311.0,2.3,29.2,368.0,340.47,254.21
2018,10,1,13,45,143.0,298.0,2.4,29.15,392.0,353.71,264.75
2018,10,1,14,0,203.0,285.0,2.5,29.1,416.0,363.5,272.22
2018,10,1,14,15,175.5,269.5,2.5,28.7,378.5,326.43,244.78
2018,10,1,14,30,148.0,254.0,2.5,28.3,341.0,291.46,218.88
2018,10,1,14,45,171.0,233.5,2.5,27.95,327.0,272.87,204.57
2018,10,1,15,0,194.0,213.0,2.5,27.6,313.0,252.09,187.96
2018,10,1,15,15,259.5,183.0,2.5,27.6,304.0,228.63,167.3
2018,10,1,15,30,325.0,153.0,2.5,27.6,295.0,202.49,143.5
2018,10,1,15,45,376.0,128.0,2.45,26.7,274.0,167.01,112.9
2018,10,1,16,0,427.0,103.0,2.4,25.8,253.0,130.49,82.25
2018,10,1,16,15,477.0,84.0,2.3,25.2,227.0,93.13,54.53
2018,10,1,16,30,527.0,65.0,2.2,24.6,201.0,50.52,31.98
2018,10,1,16,45,355.5,60.5,2.1,24.05,143.0,44.13,32.21
2018,10,1,17,0,184.0,56.0,2.0,23.5,85.0,45.17,32.64
2018,10,1,17,15,121.0,38.5,1.8,22.85,54.5,31.66,20.19
2018,10,1,17,30,58.0,21.0,1.6,22.2,24.0,17.68,0.0
2018,10,1,17,45,29.0,10.5,1.45,21.6,12.0,10.32,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,17.9,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.4,17.9,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,17.9,1.0,0.0,0.0
2018,10,2,6,15,2.0,7.5,0.4,18.05,7.5,7.94,0.0
2018,10,2,6,30,4.0,14.0,0.4,18.2,14.0,14.83,3.88
2018,10,2,6,45,2.0,26.5,0.45,18.4,26.5,26.33,15.73
2018,10,2,7,0,0.0,39.0,0.5,18.6,39.0,37.67,25.67
2018,10,2,7,15,19.0,59.5,0.55,19.2,64.5,70.3,53.06
2018,10,2,7,30,38.0,80.0,0.6,19.8,90.0,102.45,79.82
2018,10,2,7,45,125.5,110.0,0.65,20.4,154.0,190.1,151.56
2018,10,2,8,0,213.0,140.0,0.7,21.0,218.0,284.72,226.33
2018,10,2,8,15,231.5,156.5,0.75,21.75,252.0,319.61,252.26
2018,10,2,8,30,250.0,173.0,0.8,22.5,286.0,354.92,278.23
2018,10,2,8,45,258.5,191.0,0.85,23.3,318.0,385.44,299.76
2018,10,2,9,0,267.0,209.0,0.9,24.1,350.0,415.4,320.43
2018,10,2,9,15,407.0,192.0,1.0,24.8,425.0,507.85,389.13
2018,10,2,9,30,547.0,175.0,1.1,25.5,500.0,597.27,453.25
2018,10,2,9,45,526.5,193.5,1.25,26.15,520.5,608.04,458.59
2018,10,2,10,0,506.0,212.0,1.4,26.8,541.0,616.07,462.66
2018,10,2,10,15,542.0,210.5,1.4,27.3,576.0,643.88,480.93
2018,10,2,10,30,578.0,209.0,1.4,27.8,611.0,670.24,497.78
2018,10,2,10,45,691.5,167.5,1.45,28.3,661.0,715.9,529.9
2018,10,2,11,0,805.0,126.0,1.5,28.8,711.0,755.17,555.24
2018,10,2,11,15,799.5,133.0,1.5,29.15,721.5,751.77,551.42
2018,10,2,11,30,794.0,140.0,1.5,29.5,732.0,745.55,546.27
2018,10,2,11,45,612.0,211.5,1.45,29.85,669.0,670.71,491.54
2018,10,2,12,0,430.0,283.0,1.4,30.2,606.0,594.97,435.33
2018,10,2,12,15,393.5,261.5,1.35,30.35,555.5,537.0,395.14
2018,10,2,12,30,357.0,240.0,1.3,30.5,505.0,479.6,354.67
2018,10,2,12,45,448.0,234.5,1.2,30.7,561.5,522.28,384.87
2018,10,2,13,0,539.0,229.0,1.1,30.9,618.0,558.81,409.13
2018,10,2,13,15,529.0,228.5,1.15,30.9,601.0,532.76,390.32
2018,10,2,13,30,519.0,228.0,1.2,30.9,584.0,505.95,371.16
2018,10,2,13,45,450.0,240.0,1.25,30.95,540.0,458.83,336.9
2018,10,2,14,0,381.0,252.0,1.3,31.0,496.0,417.47,306.54
2018,10,2,14,15,353.0,244.0,1.5,30.75,460.5,379.52,279.32
2018,10,2,14,30,325.0,236.0,1.7,30.5,425.0,343.26,252.69
2018,10,2,14,45,447.0,188.0,1.9,30.3,428.0,324.81,236.79
2018,10,2,15,0,569.0,140.0,2.1,30.1,431.0,297.22,211.76
2018,10,2,15,15,545.5,131.5,2.1,30.1,390.0,254.17,176.48
2018,10,2,15,30,522.0,123.0,2.1,30.1,349.0,213.07,142.84
2018,10,2,15,45,485.0,113.5,2.45,29.1,304.0,170.46,109.99
2018,10,2,16,0,448.0,104.0,2.8,28.1,259.0,131.26,81.43
2018,10,2,16,15,407.0,90.5,2.95,27.3,214.5,92.16,56.24
2018,10,2,16,30,366.0,77.0,3.1,26.5,170.0,57.27,43.21
2018,10,2,16,45,301.0,64.0,3.2,25.7,129.0,47.04,34.39
2018,10,2,17,0,236.0,51.0,3.3,24.9,88.0,38.46,26.72
2018,10,2,17,15,157.5,36.0,3.3,24.0,56.5,27.76,16.66
2018,10,2,17,30,79.0,21.0,3.3,23.1,25.0,17.65,0.0
2018,10,2,17,45,39.5,10.5,3.3,22.2,12.5,10.32,0.0
2018,10,2,18,0,0.0,0.0,3.3,21.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,20.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,19.95,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,18.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.4,17.75,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.4,17.9,2.0,0.0,0.0
2018,10,3,6,15,83.5,15.0,0.4,18.2,20.0,38.28,0.0
2018,10,3,6,30,148.0,27.0,0.4,18.5,38.0,93.87,48.84
2018,10,3,6,45,320.0,34.5,0.45,18.8,82.5,175.95,129.71
2018,10,3,7,0,492.0,42.0,0.5,19.1,127.0,269.31,206.9
2018,10,3,7,15,486.0,55.5,0.65,19.45,163.0,302.14,237.04
2018,10,3,7,30,480.0,69.0,0.8,19.8,199.0,333.34,264.52
2018,10,3,7,45,375.5,102.5,0.95,20.1,216.5,329.88,262.99
2018,10,3,8,0,271.0,136.0,1.1,20.4,234.0,312.59,249.32
2018,10,3,8,15,304.5,150.5,1.25,20.9,275.0,356.14,283.48
2018,10,3,8,30,338.0,165.0,1.4,21.4,316.0,400.92,317.51
2018,10,3,8,45,413.5,163.0,1.55,21.85,366.5,463.98,365.44
2018,10,3,9,0,489.0,161.0,1.7,22.3,417.0,522.05,408.8
2018,10,3,9,15,384.5,199.5,1.75,22.85,410.0,498.32,387.41
2018,10,3,9,30,280.0,238.0,1.8,23.4,403.0,461.5,356.82
2018,10,3,9,45,368.0,229.5,1.9,24.0,459.5,519.44,400.34
2018,10,3,10,0,456.0,221.0,2.0,24.6,516.0,585.74,448.24
2018,10,3,10,15,629.0,170.5,2.05,25.15,595.0,668.82,509.13
2018,10,3,10,30,802.0,120.0,2.1,25.7,674.0,747.38,563.26
2018,10,3,10,45,807.5,121.5,2.15,26.25,692.5,752.41,564.53
2018,10,3,11,0,813.0,123.0,2.2,26.8,711.0,754.58,564.57
2018,10,3,11,15,681.5,180.5,2.25,27.0,678.5,708.18,530.81
2018,10,3,11,30,550.0,238.0,2.3,27.2,646.0,656.7,491.73
2018,10,3,11,45,356.5,285.0,2.4,27.4,550.0,547.73,411.17
2018,10,3,12,0,163.0,332.0,2.5,27.6,454.0,443.79,332.43
2018,10,3,12,15,409.0,257.0,2.55,27.4,560.0,541.55,409.18
2018,10,3,12,30,655.0,182.0,2.6,27.2,666.0,624.85,472.45
2018,10,3,12,45,745.0,146.5,2.7,27.0,687.5,630.86,477.76
2018,10,3,13,0,835.0,111.0,2.8,26.8,709.0,629.81,478.1
2018,10,3,13,15,803.5,119.5,2.8,26.45,681.5,591.57,449.67
2018,10,3,13,30,772.0,128.0,2.8,26.1,654.0,553.09,420.76
2018,10,3,13,45,689.0,148.5,2.85,25.75,604.0,497.05,378.35
2018,10,3,14,0,606.0,169.0,2.9,25.4,554.0,446.95,339.83
2018,10,3,14,15,459.5,190.0,2.85,25.15,472.5,374.11,283.93
2018,10,3,14,30,313.0,211.0,2.8,24.9,391.0,314.84,238.57
2018,10,3,14,45,362.5,182.0,2.8,24.65,376.5,287.33,215.76
2018,10,3,15,0,412.0,153.0,2.8,24.4,362.0,257.84,190.11
2018,10,3,15,15,328.5,153.5,2.8,24.4,310.5,218.59,159.43
2018,10,3,15,30,245.0,154.0,2.8,24.4,259.0,182.97,132.71
2018,10,3,15,45,273.5,134.5,2.65,23.9,238.5,156.48,109.97
2018,10,3,16,0,302.0,115.0,2.5,23.4,218.0,127.08,85.84
2018,10,3,16,15,329.0,95.5,2.3,23.05,191.0,89.77,58.33
2018,10,3,16,30,356.0,76.0,2.1,22.7,164.0,54.65,41.64
2018,10,3,16,45,310.0,62.5,1.95,22.4,126.5,46.06,34.03
2018,10,3,17,0,264.0,49.0,1.8,22.1,89.0,37.03,25.79
2018,10,3,17,15,199.5,34.5,1.55,21.45,58.0,26.68,15.71
2018,10,3,17,30,135.0,20.0,1.3,20.8,27.0,15.79,0.0
2018,10,3,17,45,67.5,10.0,1.1,20.2,13.5,9.83,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.15,15.85,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.2,16.0,2.0,0.0,0.0
2018,10,4,6,15,47.0,8.0,1.45,16.3,11.0,20.98,0.0
2018,10,4,6,30,80.0,14.0,1.7,16.6,20.0,51.14,22.17
2018,10,4,6,45,213.0,30.0,1.95,16.9,62.5,126.91,93.66
2018,10,4,7,0,346.0,46.0,2.2,17.2,105.0,212.01,165.82
2018,10,4,7,15,282.5,49.0,2.25,17.5,108.0,196.17,156.85
2018,10,4,7,30,219.0,52.0,2.3,17.8,111.0,177.75,143.74
2018,10,4,7,45,112.5,70.0,2.4,18.05,100.5,141.75,114.09
2018,10,4,8,0,6.0,88.0,2.5,18.3,90.0,89.69,69.53
2018,10,4,8,15,6.0,83.5,2.55,18.75,86.0,84.74,65.24
2018,10,4,8,30,6.0,79.0,2.6,19.2,82.0,80.19,61.22
2018,10,4,8,45,38.5,135.5,2.7,19.7,155.5,163.32,129.43
2018,10,4,9,0,71.0,192.0,2.8,20.2,229.0,246.4,195.59
2018,10,4,9,15,87.0,225.5,2.85,20.6,274.0,293.88,232.1
2018,10,4,9,30,103.0,259.0,2.9,21.0,319.0,341.37,268.04
2018,10,4,9,45,72.5,243.0,2.95,21.4,286.5,301.15,235.4
2018,10,4,10,0,42.0,227.0,3.0,21.8,254.0,260.78,202.8
2018,10,4,10,15,69.0,266.5,3.05,22.0,313.0,321.41,249.72
2018,10,4,10,30,96.0,306.0,3.1,22.2,372.0,381.7,295.26
2018,10,4,10,45,145.0,320.0,3.15,22.4,422.5,436.89,337.06
2018,10,4,11,0,194.0,334.0,3.2,22.6,473.0,485.6,373.51
2018,10,4,11,15,172.5,323.0,3.3,22.7,448.0,454.65,349.74
2018,10,4,11,30,151.0,312.0,3.4,22.8,423.0,423.71,326.22
2018,10,4,11,45,153.0,315.0,3.45,22.95,428.0,423.97,326.23
2018,10,4,12,0,155.0,318.0,3.5,23.1,433.0,423.59,325.65
2018,10,4,12,15,290.5,300.0,3.55,23.2,514.0,496.72,382.73
2018,10,4,12,30,426.0,282.0,3.6,23.3,595.0,562.6,432.83
2018,10,4,12,45,624.5,199.0,3.65,23.35,648.5,598.91,462.48
2018,10,4,13,0,823.0,116.0,3.7,23.4,702.0,623.08,482.36
2018,10,4,13,15,809.5,117.5,3.75,23.25,680.0,589.18,456.24
2018,10,4,13,30,796.0,119.0,3.8,23.1,658.0,553.96,428.92
2018,10,4,13,45,796.0,113.5,3.8,22.9,633.5,518.05,400.6
2018,10,4,14,0,796.0,108.0,3.8,22.7,609.0,480.33,370.13
2018,10,4,14,15,785.5,104.5,3.75,22.45,576.0,438.19,335.47
2018,10,4,14,30,775.0,101.0,3.7,22.2,543.0,395.37,299.43
2018,10,4,14,45,760.0,96.5,3.65,21.95,504.5,349.61,260.32
2018,10,4,15,0,745.0,92.0,3.6,21.7,466.0,304.02,220.6
2018,10,4,15,15,719.5,89.0,3.6,21.7,422.5,254.6,177.61
2018,10,4,15,30,694.0,86.0,3.6,21.7,379.0,209.45,138.38
2018,10,4,15,45,663.0,80.0,3.45,21.05,332.5,162.75,99.89
2018,10,4,16,0,632.0,74.0,3.3,20.4,286.0,118.71,66.72
2018,10,4,16,15,587.5,67.0,3.2,19.9,239.0,76.04,41.04
2018,10,4,16,30,543.0,60.0,3.1,19.4,192.0,41.36,30.63
2018,10,4,16,45,468.0,51.5,3.0,18.9,146.0,37.08,26.7
2018,10,4,17,0,393.0,43.0,2.9,18.4,100.0,32.61,22.35
2018,10,4,17,15,265.5,31.5,2.75,17.85,63.0,24.92,14.16
2018,10,4,17,30,138.0,20.0,2.6,17.3,26.0,15.9,0.0
2018,10,4,17,45,69.0,10.0,2.45,16.75,13.0,9.83,0.0
2018,10,4,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.4,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,11.5,2.0,0.0,0.0
2018,10,5,6,15,133.0,14.0,1.3,12.3,22.0,50.52,0.0
2018,10,5,6,30,249.0,25.0,1.5,13.1,42.0,121.25,53.15
2018,10,5,6,45,365.0,35.0,1.75,13.9,84.0,190.92,142.7
2018,10,5,7,0,481.0,45.0,2.0,14.7,126.0,265.09,208.28
2018,10,5,7,15,565.5,50.0,1.9,15.15,176.5,328.41,263.5
2018,10,5,7,30,650.0,55.0,1.8,15.6,227.0,395.0,319.64
2018,10,5,7,45,692.0,59.5,1.75,16.1,276.0,446.37,361.88
2018,10,5,8,0,734.0,64.0,1.7,16.6,325.0,498.98,403.39
2018,10,5,8,15,763.5,67.5,1.65,17.15,372.5,543.82,437.31
2018,10,5,8,30,793.0,71.0,1.6,17.7,420.0,588.32,469.77
2018,10,5,8,45,814.0,73.5,1.55,18.2,463.5,625.43,495.77
2018,10,5,9,0,835.0,76.0,1.5,18.7,507.0,661.11,519.57
2018,10,5,9,15,830.5,83.5,1.55,19.4,540.0,682.85,532.57
2018,10,5,9,30,826.0,91.0,1.6,20.1,573.0,701.57,543.45
2018,10,5,9,45,743.5,125.5,1.6,20.8,577.5,691.1,533.27
2018,10,5,10,0,661.0,160.0,1.6,21.5,582.0,673.2,516.89
2018,10,5,10,15,776.0,124.5,1.6,22.25,640.0,723.61,551.51
2018,10,5,10,30,891.0,89.0,1.6,23.0,698.0,771.99,582.02
2018,10,5,10,45,894.5,90.5,1.6,23.8,716.0,776.0,581.79
2018,10,5,11,0,898.0,92.0,1.6,24.6,734.0,776.88,580.02
2018,10,5,11,15,899.0,93.0,1.6,25.0,744.0,772.24,575.56
2018,10,5,11,30,900.0,94.0,1.6,25.4,754.0,764.5,569.2
2018,10,5,11,45,829.0,125.5,1.65,25.85,735.0,733.41,547.45
2018,10,5,12,0,758.0,157.0,1.7,26.3,716.0,699.36,522.56
2018,10,5,12,15,583.5,216.0,1.75,26.3,644.5,619.34,464.01
2018,10,5,12,30,409.0,275.0,1.8,26.3,573.0,542.41,406.93
2018,10,5,12,45,577.5,212.0,1.85,26.3,625.0,578.01,435.47
2018,10,5,13,0,746.0,149.0,1.9,26.3,677.0,602.35,454.37
2018,10,5,13,15,797.5,125.0,2.05,26.4,674.5,585.31,442.06
2018,10,5,13,30,849.0,101.0,2.2,26.5,672.0,563.64,425.96
2018,10,5,13,45,828.5,102.5,2.4,26.6,640.5,520.31,393.08
2018,10,5,14,0,808.0,104.0,2.6,26.7,609.0,478.22,360.22
2018,10,5,14,15,818.5,94.0,2.65,26.4,581.0,438.68,328.48
2018,10,5,14,30,829.0,84.0,2.7,26.1,553.0,396.73,293.74
2018,10,5,14,45,810.0,82.0,2.8,25.85,513.0,349.61,254.29
2018,10,5,15,0,791.0,80.0,2.9,25.6,473.0,302.89,214.34
2018,10,5,15,15,766.0,77.0,2.9,25.6,428.0,254.46,172.58
2018,10,5,15,30,741.0,74.0,2.9,25.6,383.0,207.54,132.45
2018,10,5,15,45,704.5,70.0,3.0,24.9,335.0,159.8,94.13
2018,10,5,16,0,668.0,66.0,3.1,24.2,287.0,112.09,59.31
2018,10,5,16,15,617.5,60.5,2.95,23.55,238.5,68.8,34.92
2018,10,5,16,30,567.0,55.0,2.8,22.9,190.0,37.46,26.78
2018,10,5,16,45,471.0,48.5,2.65,22.25,142.0,34.73,24.25
2018,10,5,17,0,375.0,42.0,2.5,21.6,94.0,32.01,21.44
2018,10,5,17,15,256.0,29.5,2.5,20.85,58.5,23.27,12.16
2018,10,5,17,30,137.0,17.0,2.5,20.1,23.0,16.71,0.0
2018,10,5,17,45,68.5,8.5,2.45,19.35,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,6,6,15,106.0,11.0,1.35,13.5,18.0,39.8,0.0
2018,10,6,6,30,212.0,22.0,1.6,14.3,36.0,105.08,37.94
2018,10,6,6,45,371.0,30.5,1.85,15.05,81.0,186.89,138.14
2018,10,6,7,0,530.0,39.0,2.1,15.8,126.0,276.42,215.65
2018,10,6,7,15,551.0,45.0,2.2,16.7,163.0,313.94,250.58
2018,10,6,7,30,572.0,51.0,2.3,17.6,200.0,352.15,284.31
2018,10,6,7,45,371.0,74.5,2.4,18.45,179.0,290.61,236.1
2018,10,6,8,0,170.0,98.0,2.5,19.3,158.0,208.62,168.62
2018,10,6,8,15,105.5,131.5,2.65,20.0,170.5,205.73,165.03
2018,10,6,8,30,41.0,165.0,2.8,20.7,183.0,197.83,156.65
2018,10,6,8,45,175.0,177.0,2.95,21.45,265.0,304.32,243.01
2018,10,6,9,0,309.0,189.0,3.1,22.2,347.0,417.57,331.61
2018,10,6,9,15,479.5,166.5,3.2,22.65,434.0,524.14,414.02
2018,10,6,9,30,650.0,144.0,3.3,23.1,521.0,632.05,495.1
2018,10,6,9,45,758.0,118.5,3.4,23.55,582.0,689.05,536.44
2018,10,6,10,0,866.0,93.0,3.5,24.0,643.0,745.34,575.0
2018,10,6,10,15,893.5,88.0,3.55,24.35,675.5,766.14,587.91
2018,10,6,10,30,921.0,83.0,3.6,24.7,708.0,784.29,599.2
2018,10,6,10,45,927.5,84.0,3.65,25.0,728.0,790.04,601.95
2018,10,6,11,0,934.0,85.0,3.7,25.3,748.0,792.57,602.65
2018,10,6,11,15,937.5,85.5,3.75,25.5,759.5,789.06,599.5
2018,10,6,11,30,941.0,86.0,3.8,25.7,771.0,782.31,594.25
2018,10,6,11,45,943.5,85.0,3.85,25.9,774.5,770.05,585.27
2018,10,6,12,0,946.0,84.0,3.9,26.1,778.0,754.63,574.19
2018,10,6,12,15,945.0,84.0,4.0,26.2,773.0,734.67,560.39
2018,10,6,12,30,944.0,84.0,4.1,26.3,768.0,711.76,544.53
2018,10,6,12,45,940.0,84.0,4.15,26.4,754.5,684.11,523.68
2018,10,6,13,0,936.0,84.0,4.2,26.5,741.0,653.89,500.62
2018,10,6,13,15,930.5,83.0,4.25,26.45,720.0,619.43,474.33
2018,10,6,13,30,925.0,82.0,4.3,26.4,699.0,582.83,445.88
2018,10,6,13,45,916.5,80.0,4.4,26.4,670.0,541.8,413.48
2018,10,6,14,0,908.0,78.0,4.5,26.4,641.0,499.23,379.16
2018,10,6,14,15,896.0,76.0,4.5,26.3,605.5,453.83,341.75
2018,10,6,14,30,884.0,74.0,4.5,26.2,570.0,407.6,302.75
2018,10,6,14,45,868.0,72.0,4.55,26.1,529.0,359.4,261.46
2018,10,6,15,0,852.0,70.0,4.6,26.0,488.0,311.19,219.39
2018,10,6,15,15,828.5,67.5,4.6,26.0,442.5,257.18,172.63
2018,10,6,15,30,805.0,65.0,4.6,26.0,397.0,208.05,130.26
2018,10,6,15,45,771.0,61.5,4.6,25.55,347.5,158.06,89.86
2018,10,6,16,0,737.0,58.0,4.6,25.1,298.0,110.94,56.03
2018,10,6,16,15,682.0,53.5,4.25,24.5,246.5,65.25,31.74
2018,10,6,16,30,627.0,49.0,3.9,23.9,195.0,35.96,25.34
2018,10,6,16,45,524.0,43.5,3.6,23.3,145.0,30.67,20.61
2018,10,6,17,0,421.0,38.0,3.3,22.7,95.0,28.57,18.34
2018,10,6,17,15,279.5,27.0,3.15,21.95,58.0,21.13,9.85
2018,10,6,17,30,138.0,16.0,3.0,21.2,21.0,15.73,0.0
2018,10,6,17,45,69.0,8.0,2.85,20.45,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,19.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,18.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.45,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,7,6,15,130.5,11.5,2.95,15.15,19.5,46.62,0.0
2018,10,7,6,30,261.0,23.0,3.3,15.8,39.0,119.87,33.16
2018,10,7,6,45,389.5,32.5,3.6,16.5,82.0,194.63,142.58
2018,10,7,7,0,518.0,42.0,3.9,17.2,125.0,273.38,212.67
2018,10,7,7,15,588.5,48.0,4.2,17.8,174.5,332.45,265.32
2018,10,7,7,30,659.0,54.0,4.5,18.4,224.0,393.66,318.4
2018,10,7,7,45,704.5,58.5,4.75,19.0,274.5,446.81,363.47
2018,10,7,8,0,750.0,63.0,5.0,19.6,325.0,501.41,408.25
2018,10,7,8,15,780.0,67.0,5.05,20.2,373.5,547.31,444.46
2018,10,7,8,30,810.0,71.0,5.1,20.8,422.0,592.85,479.31
2018,10,7,8,45,831.0,74.0,5.2,21.45,466.5,630.71,507.41
2018,10,7,9,0,852.0,77.0,5.3,22.1,511.0,667.08,533.65
2018,10,7,9,15,869.0,79.0,5.3,22.6,551.0,694.27,551.52
2018,10,7,9,30,886.0,81.0,5.3,23.1,591.0,722.89,570.3
2018,10,7,9,45,899.5,82.0,5.3,23.6,625.0,745.5,584.48
2018,10,7,10,0,913.0,83.0,5.3,24.1,659.0,765.44,596.69
2018,10,7,10,15,918.0,84.5,5.35,24.5,684.0,776.75,603.1
2018,10,7,10,30,923.0,86.0,5.4,24.9,709.0,784.95,607.41
2018,10,7,10,45,924.5,88.5,5.4,25.25,727.0,788.41,608.32
2018,10,7,11,0,926.0,91.0,5.4,25.6,745.0,788.64,607.06
2018,10,7,11,15,921.5,94.5,5.4,25.85,753.5,782.22,601.42
2018,10,7,11,30,917.0,98.0,5.4,26.1,762.0,772.65,593.71
2018,10,7,11,45,907.5,102.0,5.35,26.35,761.0,756.95,581.53
2018,10,7,12,0,898.0,106.0,5.3,26.6,760.0,738.44,567.48
2018,10,7,12,15,898.5,104.5,5.3,26.8,755.0,718.7,552.98
2018,10,7,12,30,899.0,103.0,5.3,27.0,750.0,696.14,535.48
2018,10,7,12,45,897.0,101.5,5.3,27.2,737.0,669.25,514.56
2018,10,7,13,0,895.0,100.0,5.3,27.4,724.0,639.86,491.52
2018,10,7,13,15,885.5,99.5,5.3,27.45,701.5,604.72,464.12
2018,10,7,13,30,876.0,99.0,5.3,27.5,679.0,567.81,434.91
2018,10,7,13,45,862.5,98.5,5.35,27.55,649.5,525.25,401.05
2018,10,7,14,0,849.0,98.0,5.4,27.6,620.0,483.4,366.94
2018,10,7,14,15,827.5,98.0,5.35,27.5,583.0,437.85,329.38
2018,10,7,14,30,806.0,98.0,5.3,27.4,546.0,392.44,291.19
2018,10,7,14,45,776.0,97.0,5.25,27.35,502.5,343.72,249.92
2018,10,7,15,0,746.0,96.0,5.2,27.3,459.0,293.59,207.19
2018,10,7,15,15,718.0,92.0,5.2,27.3,414.0,245.68,166.1
2018,10,7,15,30,690.0,88.0,5.2,27.3,369.0,199.65,127.21
2018,10,7,15,45,648.5,82.5,4.85,26.9,320.0,152.62,90.17
2018,10,7,16,0,607.0,77.0,4.5,26.5,271.0,109.36,59.98
2018,10,7,16,15,558.0,68.0,3.95,25.65,223.0,66.83,37.12
2018,10,7,16,30,509.0,59.0,3.4,24.8,175.0,41.52,29.98
2018,10,7,16,45,436.0,49.0,2.85,24.0,130.5,35.84,24.9
2018,10,7,17,0,363.0,39.0,2.3,23.2,86.0,29.84,19.27
2018,10,7,17,15,234.0,26.5,2.2,22.35,51.5,20.95,8.88
2018,10,7,17,30,105.0,14.0,2.1,21.5,17.0,13.76,0.0
2018,10,7,17,45,52.5,7.0,1.95,20.65,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,8,6,15,140.5,11.0,1.35,14.65,19.5,48.44,0.0
2018,10,8,6,30,281.0,22.0,1.5,15.7,39.0,123.52,20.78
2018,10,8,6,45,411.5,29.5,1.65,16.75,81.0,197.84,142.96
2018,10,8,7,0,542.0,37.0,1.8,17.8,123.0,272.31,209.33
2018,10,8,7,15,610.5,42.5,2.1,18.5,172.0,331.16,261.25
2018,10,8,7,30,679.0,48.0,2.4,19.2,221.0,394.16,314.88
2018,10,8,7,45,722.0,51.5,2.65,19.85,270.0,445.26,357.59
2018,10,8,8,0,765.0,55.0,2.9,20.5,319.0,497.65,399.82
2018,10,8,8,15,793.0,58.0,2.95,21.05,366.5,541.52,433.82
2018,10,8,8,30,821.0,61.0,3.0,21.6,414.0,581.39,463.84
2018,10,8,8,45,841.0,63.5,3.05,22.2,457.5,618.27,490.55
2018,10,8,9,0,861.0,66.0,3.1,22.8,501.0,653.63,514.97
2018,10,8,9,15,875.0,68.0,3.15,23.4,539.5,682.51,533.56
2018,10,8,9,30,889.0,70.0,3.2,24.0,578.0,709.11,550.34
2018,10,8,9,45,899.5,71.0,3.25,24.6,610.5,729.59,562.61
2018,10,8,10,0,910.0,72.0,3.3,25.2,643.0,747.34,572.94
2018,10,8,10,15,917.0,73.0,3.3,25.7,668.5,759.6,579.42
2018,10,8,10,30,924.0,74.0,3.3,26.2,694.0,768.8,583.85
2018,10,8,10,45,928.5,75.0,3.35,26.75,712.5,772.98,585.01
2018,10,8,11,0,933.0,76.0,3.4,27.3,731.0,773.94,584.07
2018,10,8,11,15,935.5,76.5,3.45,27.55,741.5,769.66,580.33
2018,10,8,11,30,938.0,77.0,3.5,27.8,752.0,762.15,574.51
2018,10,8,11,45,939.0,77.5,3.5,28.1,755.0,750.35,565.51
2018,10,8,12,0,940.0,78.0,3.5,28.4,758.0,735.42,554.47
2018,10,8,12,15,938.5,77.5,3.45,28.55,752.5,714.71,539.63
2018,10,8,12,30,937.0,77.0,3.4,28.7,747.0,691.12,522.59
2018,10,8,12,45,933.0,77.5,3.4,28.85,734.0,664.16,502.17
2018,10,8,13,0,929.0,78.0,3.4,29.0,721.0,634.66,479.63
2018,10,8,13,15,923.0,77.0,3.35,29.0,700.0,600.18,453.27
2018,10,8,13,30,917.0,76.0,3.3,29.0,679.0,563.63,424.89
2018,10,8,13,45,908.5,74.5,3.25,29.05,650.5,523.45,393.16
2018,10,8,14,0,900.0,73.0,3.2,29.1,622.0,481.75,359.56
2018,10,8,14,15,887.5,71.5,3.1,28.95,587.0,437.07,323.13
2018,10,8,14,30,875.0,70.0,3.0,28.8,552.0,391.61,285.23
2018,10,8,14,45,858.0,68.5,2.95,28.7,511.5,344.13,245.03
2018,10,8,15,0,841.0,67.0,2.9,28.6,471.0,296.74,204.25
2018,10,8,15,15,817.5,64.5,2.9,28.6,426.0,247.27,161.88
2018,10,8,15,30,794.0,62.0,2.9,28.6,381.0,195.19,118.23
2018,10,8,15,45,759.5,59.0,2.65,28.1,332.5,146.51,80.08
2018,10,8,16,0,725.0,56.0,2.4,27.6,284.0,100.74,48.93
2018,10,8,16,15,673.5,51.5,2.05,26.65,234.5,56.35,27.76
2018,10,8,16,30,622.0,47.0,1.7,25.7,185.0,34.69,24.03
2018,10,8,16,45,538.5,40.0,1.3,24.75,137.5,30.79,20.52
2018,10,8,17,0,455.0,33.0,0.9,23.8,90.0,24.53,14.73
2018,10,8,17,15,301.0,23.5,0.95,23.05,54.0,18.31,6.02
2018,10,8,17,30,147.0,14.0,1.0,22.3,18.0,13.76,0.0
2018,10,8,17,45,73.5,7.0,1.0,21.5,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
