Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,6,15,52.0,6.5,0.95,14.75,8.0,0.0,0.0
2018,10,19,6,30,104.0,13.0,0.9,15.2,16.0,41.5,0.0
2018,10,19,6,45,126.0,26.5,0.85,15.65,37.0,84.2,42.51
2018,10,19,7,0,148.0,40.0,0.8,16.1,58.0,108.1,79.38
2018,10,19,7,15,325.5,49.5,0.85,16.85,113.0,201.13,156.08
2018,10,19,7,30,503.0,59.0,0.9,17.6,168.0,304.06,239.8
2018,10,19,7,45,592.0,62.5,0.9,18.4,221.0,368.33,291.93
2018,10,19,8,0,681.0,66.0,0.9,19.2,274.0,437.22,346.0
2018,10,19,8,15,716.5,70.0,0.95,20.05,320.0,479.54,378.42
2018,10,19,8,30,752.0,74.0,1.0,20.9,366.0,524.33,411.59
2018,10,19,8,45,777.0,77.5,1.05,21.75,409.0,561.95,438.37
2018,10,19,9,0,802.0,81.0,1.1,22.6,452.0,598.36,463.51
2018,10,19,9,15,819.5,84.0,1.2,23.65,490.0,627.91,483.11
2018,10,19,9,30,837.0,87.0,1.3,24.7,528.0,655.42,500.83
2018,10,19,9,45,849.0,89.5,1.4,25.75,560.0,676.4,513.6
2018,10,19,10,0,861.0,92.0,1.5,26.8,592.0,694.78,524.19
2018,10,19,10,15,870.0,93.0,1.5,27.4,617.0,706.71,530.14
2018,10,19,10,30,879.0,94.0,1.5,28.0,642.0,713.33,532.57
2018,10,19,10,45,884.5,95.5,1.55,28.55,660.0,717.72,534.15
2018,10,19,11,0,890.0,97.0,1.6,29.1,678.0,719.07,533.78
2018,10,19,11,15,893.0,97.5,1.55,29.5,688.0,714.58,529.1
2018,10,19,11,30,896.0,98.0,1.5,29.9,698.0,707.04,522.4
2018,10,19,11,45,896.5,98.0,1.45,30.3,700.0,694.29,511.84
2018,10,19,12,0,897.0,98.0,1.4,30.7,702.0,678.61,499.27
2018,10,19,12,15,893.5,98.5,1.35,30.85,695.5,658.04,483.76
2018,10,19,12,30,890.0,99.0,1.3,31.0,689.0,634.84,466.3
2018,10,19,12,45,883.0,99.5,1.25,31.2,674.5,607.1,445.4
2018,10,19,13,0,876.0,100.0,1.2,31.4,660.0,576.12,421.98
2018,10,19,13,15,868.0,98.5,1.2,31.4,638.0,541.38,396.21
2018,10,19,13,30,860.0,97.0,1.2,31.4,616.0,504.91,368.6
2018,10,19,13,45,849.0,95.0,1.15,31.4,587.0,465.1,337.68
2018,10,19,14,0,838.0,93.0,1.1,31.4,558.0,424.18,305.23
2018,10,19,14,15,822.5,90.5,1.1,31.2,523.0,380.26,270.27
2018,10,19,14,30,807.0,88.0,1.1,31.0,488.0,336.05,234.24
2018,10,19,14,45,785.5,84.5,1.1,30.85,447.5,289.24,195.71
2018,10,19,15,0,764.0,81.0,1.1,30.7,407.0,243.18,157.51
2018,10,19,15,15,732.5,77.0,1.1,30.7,362.0,195.89,119.23
2018,10,19,15,30,701.0,73.0,1.1,30.7,317.0,147.62,82.17
2018,10,19,15,45,657.5,67.5,1.0,29.65,269.5,102.53,52.31
2018,10,19,16,0,614.0,62.0,0.9,28.6,222.0,61.38,32.39
2018,10,19,16,15,547.0,54.5,0.95,27.2,175.0,38.38,26.95
2018,10,19,16,30,480.0,47.0,1.0,25.8,128.0,34.73,23.68
2018,10,19,16,45,371.0,37.0,1.0,24.4,87.0,28.53,17.89
2018,10,19,17,0,262.0,27.0,1.0,23.0,46.0,22.02,7.57
2018,10,19,17,15,139.5,15.0,1.0,22.25,24.0,14.74,0.0
2018,10,19,17,30,17.0,3.0,1.0,21.5,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.05,20.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.45,17.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,20,6,15,56.5,6.5,1.15,14.1,8.0,0.0,0.0
2018,10,20,6,30,113.0,13.0,1.1,14.7,16.0,43.63,0.0
2018,10,20,6,45,170.0,24.5,1.1,15.25,39.5,94.28,42.89
2018,10,20,7,0,227.0,36.0,1.1,15.8,63.0,137.51,101.19
2018,10,20,7,15,389.5,45.0,1.25,16.7,117.0,222.3,172.28
2018,10,20,7,30,552.0,54.0,1.4,17.6,171.0,317.99,251.0
2018,10,20,7,45,473.5,70.5,1.55,18.5,188.5,318.74,254.47
2018,10,20,8,0,395.0,87.0,1.7,19.4,206.0,309.96,248.92
2018,10,20,8,15,510.5,89.5,1.6,20.3,269.5,389.5,311.76
2018,10,20,8,30,626.0,92.0,1.5,21.2,333.0,471.83,374.11
2018,10,20,8,45,660.5,96.5,1.4,22.15,376.5,512.54,402.74
2018,10,20,9,0,695.0,101.0,1.3,23.1,420.0,552.84,430.24
2018,10,20,9,15,765.0,93.5,1.3,24.25,471.5,600.01,462.63
2018,10,20,9,30,835.0,86.0,1.3,25.4,523.0,649.37,495.45
2018,10,20,9,45,855.0,86.0,1.3,26.55,557.0,672.84,508.85
2018,10,20,10,0,875.0,86.0,1.3,27.7,591.0,691.15,518.33
2018,10,20,10,15,884.5,87.5,1.25,28.5,616.5,704.24,524.14
2018,10,20,10,30,894.0,89.0,1.2,29.3,642.0,714.42,528.02
2018,10,20,10,45,900.5,89.5,1.1,30.1,660.0,718.45,527.3
2018,10,20,11,0,907.0,90.0,1.0,30.9,678.0,719.4,524.64
2018,10,20,11,15,910.5,90.0,1.05,31.25,688.0,714.65,520.93
2018,10,20,11,30,914.0,90.0,1.1,31.6,698.0,706.79,515.29
2018,10,20,11,45,915.0,90.0,1.15,31.9,700.0,694.19,506.08
2018,10,20,12,0,916.0,90.0,1.2,32.2,702.0,678.57,494.75
2018,10,20,12,15,913.0,90.5,1.35,32.3,696.0,658.03,481.09
2018,10,20,12,30,910.0,91.0,1.5,32.4,690.0,634.76,465.15
2018,10,20,12,45,904.5,90.5,1.6,32.45,675.5,606.51,445.08
2018,10,20,13,0,899.0,90.0,1.7,32.5,661.0,575.93,422.87
2018,10,20,13,15,892.0,88.5,1.75,32.4,639.0,541.49,397.36
2018,10,20,13,30,885.0,87.0,1.8,32.3,617.0,505.16,369.81
2018,10,20,13,45,874.5,85.5,1.9,32.2,588.5,465.59,339.29
2018,10,20,14,0,864.0,84.0,2.0,32.1,560.0,422.22,305.12
2018,10,20,14,15,849.0,81.5,2.0,31.8,524.5,377.56,269.08
2018,10,20,14,30,834.0,79.0,2.0,31.5,489.0,332.52,231.87
2018,10,20,14,45,813.0,76.5,2.0,31.25,448.5,285.7,192.78
2018,10,20,15,0,792.0,74.0,2.0,31.0,408.0,239.53,154.04
2018,10,20,15,15,761.5,70.5,2.0,31.0,362.5,191.7,115.0
2018,10,20,15,30,731.0,67.0,2.0,31.0,317.0,145.98,79.9
2018,10,20,15,45,687.5,62.0,1.9,29.75,269.5,100.3,50.18
2018,10,20,16,0,644.0,57.0,1.8,28.5,222.0,55.11,28.38
2018,10,20,16,15,576.5,50.5,1.6,26.9,174.5,35.21,24.27
2018,10,20,16,30,509.0,44.0,1.4,25.3,127.0,32.28,21.62
2018,10,20,16,45,394.5,35.0,1.2,23.75,86.0,26.91,16.48
2018,10,20,17,0,280.0,26.0,1.0,22.2,45.0,21.32,5.44
2018,10,20,17,15,149.0,14.5,1.0,21.3,23.5,14.25,0.0
2018,10,20,17,30,18.0,3.0,1.0,20.4,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,0.95,19.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,21,6,15,34.5,4.0,0.75,11.7,4.5,0.0,0.0
2018,10,21,6,30,69.0,8.0,0.8,12.0,9.0,26.48,0.0
2018,10,21,6,45,63.0,8.0,0.85,12.35,12.0,34.16,9.95
2018,10,21,7,0,57.0,8.0,0.9,12.7,15.0,34.03,21.36
2018,10,21,7,15,72.0,14.5,0.95,13.25,27.0,50.61,36.49
2018,10,21,7,30,87.0,21.0,1.0,13.8,39.0,67.59,51.72
2018,10,21,7,45,43.5,25.5,1.1,14.35,34.5,50.42,37.65
2018,10,21,8,0,0.0,30.0,1.2,14.9,30.0,28.95,19.13
2018,10,21,8,15,0.0,54.5,1.2,15.8,54.5,52.65,39.15
2018,10,21,8,30,0.0,79.0,1.2,16.7,79.0,76.68,59.01
2018,10,21,8,45,1.5,105.5,1.2,17.6,106.0,104.29,81.45
2018,10,21,9,0,3.0,132.0,1.2,18.5,133.0,132.0,103.5
2018,10,21,9,15,2.5,144.0,1.15,19.3,145.0,143.46,112.04
2018,10,21,9,30,2.0,156.0,1.1,20.1,157.0,154.87,120.46
2018,10,21,9,45,18.0,185.0,1.05,20.9,195.0,194.56,151.44
2018,10,21,10,0,34.0,214.0,1.0,21.7,233.0,239.44,185.61
2018,10,21,10,15,122.5,237.5,1.0,22.45,312.0,328.53,254.25
2018,10,21,10,30,211.0,261.0,1.0,23.2,391.0,412.15,316.18
2018,10,21,10,45,480.5,200.0,0.95,23.95,506.5,541.81,412.74
2018,10,21,11,0,750.0,139.0,0.9,24.7,622.0,661.6,497.11
2018,10,21,11,15,824.0,117.5,0.95,25.25,655.5,681.89,509.69
2018,10,21,11,30,898.0,96.0,1.0,25.8,689.0,698.03,520.28
2018,10,21,11,45,898.5,96.0,1.1,26.35,691.0,685.23,510.52
2018,10,21,12,0,899.0,96.0,1.2,26.9,693.0,669.49,498.85
2018,10,21,12,15,894.5,96.5,1.25,27.4,686.0,648.3,482.83
2018,10,21,12,30,890.0,97.0,1.3,27.9,679.0,624.52,464.8
2018,10,21,12,45,881.5,98.0,1.4,28.45,664.0,596.49,443.73
2018,10,21,13,0,873.0,99.0,1.5,29.0,649.0,565.27,419.97
2018,10,21,13,15,865.5,97.5,1.65,29.1,627.5,530.98,394.46
2018,10,21,13,30,858.0,96.0,1.8,29.2,606.0,494.93,366.85
2018,10,21,13,45,847.0,94.0,1.95,29.3,577.0,455.33,335.79
2018,10,21,14,0,836.0,92.0,2.1,29.4,548.0,414.62,302.96
2018,10,21,14,15,820.5,89.0,2.2,29.1,513.0,370.51,267.1
2018,10,21,14,30,805.0,86.0,2.3,28.8,478.0,326.12,230.12
2018,10,21,14,45,783.0,83.0,2.4,28.45,437.5,279.98,191.36
2018,10,21,15,0,761.0,80.0,2.5,28.1,397.0,234.65,153.08
2018,10,21,15,15,728.5,76.5,2.5,28.1,352.5,185.14,112.53
2018,10,21,15,30,696.0,73.0,2.5,28.1,308.0,140.67,78.34
2018,10,21,15,45,651.0,67.0,2.55,26.65,261.0,95.74,49.22
2018,10,21,16,0,606.0,61.0,2.6,25.2,214.0,54.92,30.84
2018,10,21,16,15,535.5,53.5,2.3,23.8,167.0,38.1,27.07
2018,10,21,16,30,465.0,46.0,2.0,22.4,120.0,34.43,23.69
2018,10,21,16,45,342.0,35.5,1.75,21.05,79.5,27.7,17.18
2018,10,21,17,0,219.0,25.0,1.5,19.7,39.0,20.59,2.85
2018,10,21,17,15,109.5,12.5,1.4,18.8,19.5,12.29,0.0
2018,10,21,17,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,22,6,15,27.5,3.5,1.2,11.45,4.0,0.0,0.0
2018,10,22,6,30,55.0,7.0,1.4,12.0,8.0,21.55,0.0
2018,10,22,6,45,62.0,9.5,1.65,12.5,14.0,36.02,7.69
2018,10,22,7,0,69.0,12.0,1.9,13.0,20.0,44.86,29.67
2018,10,22,7,15,34.5,16.0,1.95,13.45,20.0,33.51,22.28
2018,10,22,7,30,0.0,20.0,2.0,13.9,20.0,19.29,10.79
2018,10,22,7,45,0.0,27.0,2.05,14.35,27.0,26.05,16.65
2018,10,22,8,0,0.0,34.0,2.1,14.8,34.0,32.82,22.43
2018,10,22,8,15,0.0,53.0,2.1,15.35,53.0,51.2,37.97
2018,10,22,8,30,0.0,72.0,2.1,15.9,72.0,69.61,53.3
2018,10,22,8,45,0.0,98.0,2.05,16.5,98.0,95.74,74.79
2018,10,22,9,0,0.0,124.0,2.0,17.1,124.0,121.95,95.96
2018,10,22,9,15,0.0,135.0,2.0,17.75,135.0,132.68,104.18
2018,10,22,9,30,0.0,146.0,2.0,18.4,146.0,143.4,112.33
2018,10,22,9,45,11.5,173.5,2.0,19.0,180.0,178.48,140.21
2018,10,22,10,0,23.0,201.0,2.0,19.6,214.0,213.67,167.67
2018,10,22,10,15,84.5,235.5,2.05,20.15,286.5,294.88,231.75
2018,10,22,10,30,146.0,270.0,2.1,20.7,359.0,376.35,294.07
2018,10,22,10,45,372.0,229.0,2.1,21.25,464.5,490.45,382.99
2018,10,22,11,0,598.0,188.0,2.1,21.8,570.0,605.03,468.51
2018,10,22,11,15,754.5,139.5,2.2,22.25,629.0,654.55,505.12
2018,10,22,11,30,911.0,91.0,2.3,22.7,688.0,697.39,536.73
2018,10,22,11,45,912.0,90.5,2.35,23.15,690.0,684.27,525.57
2018,10,22,12,0,913.0,90.0,2.4,23.6,692.0,668.16,512.6
2018,10,22,12,15,911.0,90.0,2.45,23.8,686.0,647.79,496.87
2018,10,22,12,30,909.0,90.0,2.5,24.0,680.0,624.69,478.92
2018,10,22,12,45,904.5,89.0,2.6,24.2,665.5,596.6,457.22
2018,10,22,13,0,900.0,88.0,2.7,24.4,651.0,566.15,433.33
2018,10,22,13,15,891.5,87.0,2.8,24.25,628.5,531.49,406.32
2018,10,22,13,30,883.0,86.0,2.9,24.1,606.0,495.04,377.23
2018,10,22,13,45,872.0,84.0,2.95,24.0,577.0,455.0,344.47
2018,10,22,14,0,861.0,82.0,3.0,23.9,548.0,411.2,308.05
2018,10,22,14,15,845.0,80.5,3.05,23.45,513.0,367.44,271.14
2018,10,22,14,30,829.0,79.0,3.1,23.0,478.0,323.37,233.13
2018,10,22,14,45,806.5,76.0,3.15,22.6,437.0,276.18,192.23
2018,10,22,15,0,784.0,73.0,3.2,22.2,396.0,229.79,151.96
2018,10,22,15,15,752.5,69.5,3.2,22.2,351.0,182.52,112.12
2018,10,22,15,30,721.0,66.0,3.2,22.2,306.0,137.47,76.85
2018,10,22,15,45,674.5,61.5,3.2,20.8,259.0,89.79,45.49
2018,10,22,16,0,628.0,57.0,3.2,19.4,212.0,49.23,28.43
2018,10,22,16,15,556.0,50.0,3.1,18.45,165.0,35.31,25.26
2018,10,22,16,30,484.0,43.0,3.0,17.5,118.0,31.93,22.0
2018,10,22,16,45,358.0,33.0,2.85,16.6,77.5,25.55,15.57
2018,10,22,17,0,232.0,23.0,2.7,15.7,37.0,18.8,0.0
2018,10,22,17,15,116.0,11.5,2.55,15.1,18.5,11.3,0.0
2018,10,22,17,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.0,1.1,11.05,2.0,0.0,0.0
2018,10,23,6,30,0.0,4.0,1.2,11.6,4.0,3.93,0.0
2018,10,23,6,45,0.0,14.0,1.35,12.15,14.0,13.51,0.0
2018,10,23,7,0,0.0,24.0,1.5,12.7,24.0,23.17,13.02
2018,10,23,7,15,20.0,40.0,1.55,13.2,44.0,49.11,35.39
2018,10,23,7,30,40.0,56.0,1.6,13.7,64.0,75.31,58.06
2018,10,23,7,45,29.5,71.0,1.65,14.15,78.0,87.38,68.69
2018,10,23,8,0,19.0,86.0,1.7,14.6,92.0,98.49,78.1
2018,10,23,8,15,77.0,119.0,1.75,15.05,147.0,165.53,134.41
2018,10,23,8,30,135.0,152.0,1.8,15.5,202.0,241.64,196.77
2018,10,23,8,45,234.0,160.5,1.8,15.9,260.0,316.42,257.31
2018,10,23,9,0,333.0,169.0,1.8,16.3,318.0,389.02,314.78
2018,10,23,9,15,501.0,146.5,1.9,16.75,392.0,481.22,387.39
2018,10,23,9,30,669.0,124.0,2.0,17.2,466.0,574.86,459.1
2018,10,23,9,45,475.5,175.5,2.1,17.6,426.0,507.14,403.77
2018,10,23,10,0,282.0,227.0,2.2,18.0,386.0,429.48,340.85
2018,10,23,10,15,259.5,246.5,2.3,18.2,398.0,434.55,343.98
2018,10,23,10,30,237.0,266.0,2.4,18.4,410.0,433.07,341.74
2018,10,23,10,45,329.5,255.5,2.5,18.6,461.5,487.32,384.07
2018,10,23,11,0,422.0,245.0,2.6,18.8,513.0,539.5,423.89
2018,10,23,11,15,523.0,215.5,2.65,18.85,552.5,571.69,449.04
2018,10,23,11,30,624.0,186.0,2.7,18.9,592.0,602.4,472.8
2018,10,23,11,45,672.5,169.5,2.8,18.95,608.5,606.4,476.0
2018,10,23,12,0,721.0,153.0,2.9,19.0,625.0,606.86,476.55
2018,10,23,12,15,546.0,193.5,2.9,18.9,549.0,522.59,410.94
2018,10,23,12,30,371.0,234.0,2.9,18.8,473.0,443.38,348.74
2018,10,23,12,45,370.5,237.0,2.9,18.75,471.5,434.07,341.33
2018,10,23,13,0,370.0,240.0,2.9,18.7,470.0,423.6,332.58
2018,10,23,13,15,489.0,202.0,2.85,18.9,494.5,432.82,339.05
2018,10,23,13,30,608.0,164.0,2.8,19.1,519.0,433.9,338.03
2018,10,23,13,45,695.5,131.5,2.7,19.25,519.0,416.25,321.5
2018,10,23,14,0,783.0,99.0,2.6,19.4,519.0,393.1,299.41
2018,10,23,14,15,750.5,100.5,2.45,19.55,481.5,347.23,259.98
2018,10,23,14,30,718.0,102.0,2.3,19.7,444.0,304.68,222.88
2018,10,23,14,45,653.0,102.5,2.15,19.85,393.5,254.49,180.72
2018,10,23,15,0,588.0,103.0,2.0,20.0,343.0,209.27,143.27
2018,10,23,15,15,592.5,91.0,2.0,20.0,309.0,169.46,108.79
2018,10,23,15,30,597.0,79.0,2.0,20.0,275.0,128.67,75.64
2018,10,23,15,45,619.0,66.0,1.85,19.65,242.0,87.24,46.25
2018,10,23,16,0,641.0,53.0,1.7,19.3,209.0,46.68,28.14
2018,10,23,16,15,569.5,47.0,1.5,18.25,162.5,32.97,23.24
2018,10,23,16,30,498.0,41.0,1.3,17.2,116.0,30.36,20.66
2018,10,23,16,45,369.0,31.5,1.1,16.1,75.5,24.37,14.46
2018,10,23,17,0,240.0,22.0,0.9,15.0,35.0,18.06,0.0
2018,10,23,17,15,120.0,11.0,0.95,14.45,17.5,10.81,0.0
2018,10,23,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,24,6,15,27.0,4.0,0.9,11.25,4.5,0.0,0.0
2018,10,24,6,30,54.0,8.0,0.9,11.6,9.0,21.93,0.0
2018,10,24,6,45,153.0,22.0,0.85,12.0,35.5,81.27,3.65
2018,10,24,7,0,252.0,36.0,0.8,12.4,62.0,143.95,103.86
2018,10,24,7,15,373.5,44.0,1.0,13.15,106.0,209.09,162.0
2018,10,24,7,30,495.0,52.0,1.2,13.9,150.0,283.17,225.02
2018,10,24,7,45,584.0,55.0,1.4,14.7,200.5,344.46,277.06
2018,10,24,8,0,673.0,58.0,1.6,15.5,251.0,408.4,329.95
2018,10,24,8,15,721.0,59.5,1.6,16.2,298.0,455.62,367.85
2018,10,24,8,30,769.0,61.0,1.6,16.9,345.0,503.6,405.05
2018,10,24,8,45,793.5,64.0,1.6,17.6,387.0,540.05,432.21
2018,10,24,9,0,818.0,67.0,1.6,18.3,429.0,575.28,457.62
2018,10,24,9,15,834.0,69.0,1.65,19.1,465.5,599.56,474.44
2018,10,24,9,30,850.0,71.0,1.7,19.9,502.0,624.86,491.54
2018,10,24,9,45,860.5,73.0,1.7,20.65,532.5,644.31,503.74
2018,10,24,10,0,871.0,75.0,1.7,21.4,563.0,661.14,513.81
2018,10,24,10,15,879.0,76.0,1.75,21.95,587.0,672.46,520.31
2018,10,24,10,30,887.0,77.0,1.8,22.5,611.0,680.9,524.73
2018,10,24,10,45,891.5,78.5,1.9,23.05,628.0,684.53,526.19
2018,10,24,11,0,896.0,80.0,2.0,23.6,645.0,685.11,525.62
2018,10,24,11,15,897.5,80.5,2.1,23.95,653.5,679.57,521.04
2018,10,24,11,30,899.0,81.0,2.2,24.3,662.0,671.01,514.1
2018,10,24,11,45,898.5,81.0,2.35,24.6,663.0,657.66,503.99
2018,10,24,12,0,898.0,81.0,2.5,24.9,664.0,641.42,491.61
2018,10,24,12,15,895.0,81.0,2.6,25.1,657.5,620.86,475.84
2018,10,24,12,30,892.0,81.0,2.7,25.3,651.0,597.65,457.87
2018,10,24,12,45,886.5,80.0,2.75,25.55,636.5,569.58,435.76
2018,10,24,13,0,881.0,79.0,2.8,25.8,622.0,539.27,411.58
2018,10,24,13,15,872.0,78.5,2.85,25.8,600.0,505.63,384.81
2018,10,24,13,30,863.0,78.0,2.9,25.8,578.0,470.29,356.13
2018,10,24,13,45,845.0,78.5,2.9,25.85,548.5,430.58,323.35
2018,10,24,14,0,827.0,79.0,2.9,25.9,519.0,387.64,287.49
2018,10,24,14,15,811.0,76.5,2.85,25.7,484.5,344.58,250.97
2018,10,24,14,30,795.0,74.0,2.8,25.5,450.0,301.29,213.61
2018,10,24,14,45,757.5,75.0,2.75,25.35,408.0,255.78,174.75
2018,10,24,15,0,720.0,76.0,2.7,25.2,366.0,212.51,138.09
2018,10,24,15,15,524.5,93.0,2.7,25.2,291.5,157.98,100.3
2018,10,24,15,30,329.0,110.0,2.7,25.2,217.0,123.81,81.45
2018,10,24,15,45,452.5,82.0,2.5,24.45,204.0,89.13,52.95
2018,10,24,16,0,576.0,54.0,2.3,23.7,191.0,40.97,29.69
2018,10,24,16,15,521.5,46.5,2.0,22.75,149.0,32.76,22.54
2018,10,24,16,30,467.0,39.0,1.7,21.8,107.0,28.77,18.79
2018,10,24,16,45,340.5,30.0,1.45,20.85,69.5,23.18,12.89
2018,10,24,17,0,214.0,21.0,1.2,19.9,32.0,17.3,0.0
2018,10,24,17,15,107.0,10.5,1.25,19.35,16.0,10.32,0.0
2018,10,24,17,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.5,0.75,12.05,5.0,0.0,0.0
2018,10,25,6,30,85.0,9.0,0.7,12.5,10.0,30.71,0.0
2018,10,25,6,45,140.5,15.0,0.7,12.95,25.5,68.66,0.0
2018,10,25,7,0,196.0,21.0,0.7,13.4,41.0,106.33,74.39
2018,10,25,7,15,190.5,29.5,0.75,14.05,57.5,116.88,88.93
2018,10,25,7,30,185.0,38.0,0.8,14.7,74.0,130.72,102.83
2018,10,25,7,45,155.5,55.5,0.85,15.35,91.5,136.89,109.41
2018,10,25,8,0,126.0,73.0,0.9,16.0,109.0,146.89,118.21
2018,10,25,8,15,186.5,89.5,0.95,16.8,152.5,199.88,162.05
2018,10,25,8,30,247.0,106.0,1.0,17.6,196.0,255.7,207.06
2018,10,25,8,45,176.0,142.0,1.05,18.45,210.0,253.94,203.79
2018,10,25,9,0,105.0,178.0,1.1,19.3,224.0,253.81,201.55
2018,10,25,9,15,348.5,154.0,1.25,20.15,326.0,390.93,310.85
2018,10,25,9,30,592.0,130.0,1.4,21.0,428.0,526.57,413.88
2018,10,25,9,45,732.0,103.5,1.5,21.9,495.0,594.84,463.28
2018,10,25,10,0,872.0,77.0,1.6,22.8,562.0,660.16,509.97
2018,10,25,10,15,880.5,78.0,1.7,23.55,586.0,671.73,516.34
2018,10,25,10,30,889.0,79.0,1.8,24.3,610.0,680.42,520.92
2018,10,25,10,45,894.5,80.5,1.9,25.1,627.5,684.65,522.27
2018,10,25,11,0,900.0,82.0,2.0,25.9,645.0,685.81,521.46
2018,10,25,11,15,903.5,82.0,2.0,26.3,655.0,681.0,516.57
2018,10,25,11,30,907.0,82.0,2.0,26.7,665.0,673.13,509.53
2018,10,25,11,45,907.5,82.5,2.0,27.1,667.0,660.79,499.27
2018,10,25,12,0,908.0,83.0,2.0,27.5,669.0,645.5,486.85
2018,10,25,12,15,904.0,83.5,2.05,27.8,662.0,624.63,470.78
2018,10,25,12,30,900.0,84.0,2.1,28.1,655.0,601.13,452.62
2018,10,25,12,45,893.0,84.0,2.15,28.35,640.5,573.0,430.92
2018,10,25,13,0,886.0,84.0,2.2,28.6,626.0,542.68,407.22
2018,10,25,13,15,879.0,83.0,2.25,28.65,605.0,509.38,381.16
2018,10,25,13,30,872.0,82.0,2.3,28.7,584.0,474.25,353.09
2018,10,25,13,45,861.5,80.0,2.35,28.8,555.5,435.05,321.26
2018,10,25,14,0,851.0,78.0,2.4,28.9,527.0,394.66,287.75
2018,10,25,14,15,836.0,76.0,2.4,28.75,492.5,348.93,249.74
2018,10,25,14,30,821.0,74.0,2.4,28.6,458.0,305.41,212.64
2018,10,25,14,45,799.0,71.5,2.45,28.45,418.0,259.58,173.63
2018,10,25,15,0,777.0,69.0,2.5,28.3,378.0,214.51,135.43
2018,10,25,15,15,745.0,65.5,2.5,28.3,334.0,168.03,97.78
2018,10,25,15,30,713.0,62.0,2.5,28.3,290.0,123.81,65.07
2018,10,25,15,45,666.5,57.0,2.25,27.3,243.5,79.98,39.16
2018,10,25,16,0,620.0,52.0,2.0,26.3,197.0,37.05,26.0
2018,10,25,16,15,545.5,45.5,1.8,24.85,151.5,32.15,21.77
2018,10,25,16,30,471.0,39.0,1.6,23.4,106.0,29.04,18.81
2018,10,25,16,45,332.5,29.0,1.4,21.9,67.0,22.47,11.96
2018,10,25,17,0,194.0,19.0,1.2,20.4,28.0,15.48,0.0
2018,10,25,17,15,97.0,9.5,1.2,19.75,14.0,9.34,0.0
2018,10,25,17,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,0.8,13.25,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,0.8,13.6,9.0,31.21,0.0
2018,10,26,6,45,241.5,19.0,0.75,14.0,38.5,101.56,0.0
2018,10,26,7,0,395.0,29.0,0.7,14.4,68.0,182.72,126.93
2018,10,26,7,15,488.5,36.0,0.85,15.15,111.0,240.51,182.75
2018,10,26,7,30,582.0,43.0,1.0,15.9,154.0,302.36,236.39
2018,10,26,7,45,504.0,62.0,1.1,16.65,177.0,311.79,247.92
2018,10,26,8,0,426.0,81.0,1.2,17.4,200.0,308.87,247.86
2018,10,26,8,15,413.0,100.0,1.1,18.35,232.0,335.73,269.19
2018,10,26,8,30,400.0,119.0,1.0,19.3,264.0,360.25,287.35
2018,10,26,8,45,499.5,115.5,0.9,20.25,318.0,421.72,333.85
2018,10,26,9,0,599.0,112.0,0.8,21.2,372.0,490.08,383.39
2018,10,26,9,15,604.0,121.5,0.75,22.2,403.5,513.86,398.14
2018,10,26,9,30,609.0,131.0,0.7,23.2,435.0,535.7,411.35
2018,10,26,9,45,586.0,148.5,0.65,24.2,455.5,545.83,415.4
2018,10,26,10,0,563.0,166.0,0.6,25.2,476.0,550.65,415.68
2018,10,26,10,15,653.0,145.0,0.6,26.0,520.0,592.7,444.44
2018,10,26,10,30,743.0,124.0,0.6,26.8,564.0,630.58,469.35
2018,10,26,10,45,654.5,158.5,0.65,27.65,554.5,605.81,448.89
2018,10,26,11,0,566.0,193.0,0.7,28.5,545.0,575.96,425.66
2018,10,26,11,15,602.0,183.0,0.8,29.1,562.5,585.11,432.13
2018,10,26,11,30,638.0,173.0,0.9,29.7,580.0,589.8,435.04
2018,10,26,11,45,698.5,152.5,1.0,30.35,599.0,596.52,439.53
2018,10,26,12,0,759.0,132.0,1.1,31.0,618.0,599.28,441.03
2018,10,26,12,15,782.5,122.5,1.2,31.2,619.5,587.22,432.44
2018,10,26,12,30,806.0,113.0,1.3,31.4,621.0,571.65,421.19
2018,10,26,12,45,815.0,106.5,1.4,31.6,610.5,547.71,403.62
2018,10,26,13,0,824.0,100.0,1.5,31.8,600.0,521.05,383.64
2018,10,26,13,15,789.0,106.0,1.55,31.7,571.0,482.46,354.71
2018,10,26,13,30,754.0,112.0,1.6,31.6,542.0,442.24,324.12
2018,10,26,13,45,710.5,116.5,1.65,31.55,506.0,399.09,290.83
2018,10,26,14,0,667.0,121.0,1.7,31.5,470.0,357.54,258.18
2018,10,26,14,15,626.0,122.0,1.7,31.25,432.0,315.64,224.95
2018,10,26,14,30,585.0,123.0,1.7,31.0,394.0,276.03,193.16
2018,10,26,14,45,593.0,109.0,1.7,30.7,363.0,237.26,160.58
2018,10,26,15,0,601.0,95.0,1.7,30.4,332.0,197.04,126.72
2018,10,26,15,15,620.5,82.0,1.7,30.4,301.5,158.06,93.98
2018,10,26,15,30,640.0,69.0,1.7,30.4,271.0,116.69,61.99
2018,10,26,15,45,604.5,62.0,1.35,29.15,228.5,75.3,37.76
2018,10,26,16,0,569.0,55.0,1.0,27.9,186.0,37.93,26.53
2018,10,26,16,15,489.5,48.5,1.0,26.75,142.0,35.04,23.98
2018,10,26,16,30,410.0,42.0,1.0,25.6,98.0,32.16,21.14
2018,10,26,16,45,279.0,30.5,1.0,24.45,61.5,24.23,12.76
2018,10,26,17,0,148.0,19.0,1.0,23.3,25.0,18.68,0.0
2018,10,26,17,15,74.0,9.5,1.0,22.8,12.5,9.34,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,27,6,15,21.5,3.0,1.0,14.15,3.0,0.0,0.0
2018,10,27,6,30,43.0,6.0,1.1,14.6,6.0,16.69,0.0
2018,10,27,6,45,117.5,19.0,1.15,15.0,28.0,63.92,0.0
2018,10,27,7,0,192.0,32.0,1.2,15.4,50.0,116.75,79.34
2018,10,27,7,15,327.0,42.5,1.35,16.05,95.0,185.75,141.1
2018,10,27,7,30,462.0,53.0,1.5,16.7,140.0,264.85,207.51
2018,10,27,7,45,417.5,68.5,1.7,17.35,163.5,276.17,220.17
2018,10,27,8,0,373.0,84.0,1.9,18.0,187.0,285.27,229.54
2018,10,27,8,15,301.0,111.0,1.85,18.8,203.5,282.35,227.42
2018,10,27,8,30,229.0,138.0,1.8,19.6,220.0,280.94,225.39
2018,10,27,8,45,360.0,135.5,1.8,20.35,282.0,362.88,290.38
2018,10,27,9,0,491.0,133.0,1.8,21.1,344.0,443.78,352.51
2018,10,27,9,15,578.5,125.0,1.8,21.8,395.0,499.42,393.78
2018,10,27,9,30,666.0,117.0,1.8,22.5,446.0,553.71,433.25
2018,10,27,9,45,705.5,114.0,1.8,23.2,482.5,582.96,453.16
2018,10,27,10,0,745.0,111.0,1.8,23.9,519.0,610.73,471.76
2018,10,27,10,15,806.0,98.0,1.9,24.45,557.0,639.06,491.76
2018,10,27,10,30,867.0,85.0,2.0,25.0,595.0,664.45,509.42
2018,10,27,10,45,873.5,86.0,2.05,25.55,612.5,668.65,510.8
2018,10,27,11,0,880.0,87.0,2.1,26.1,630.0,669.88,510.17
2018,10,27,11,15,883.0,87.5,2.15,26.5,639.5,665.29,505.7
2018,10,27,11,30,886.0,88.0,2.2,26.9,649.0,657.71,499.08
2018,10,27,11,45,886.5,88.0,2.25,27.3,650.5,645.08,488.81
2018,10,27,12,0,887.0,88.0,2.3,27.7,652.0,629.58,476.4
2018,10,27,12,15,879.5,90.0,2.35,27.95,644.5,608.54,460.07
2018,10,27,12,30,872.0,92.0,2.4,28.2,637.0,585.07,441.78
2018,10,27,12,45,856.5,94.5,2.45,28.45,620.0,554.69,418.21
2018,10,27,13,0,841.0,97.0,2.5,28.7,603.0,523.14,393.39
2018,10,27,13,15,834.5,94.0,2.5,28.65,581.5,489.21,366.75
2018,10,27,13,30,828.0,91.0,2.5,28.6,560.0,453.59,338.21
2018,10,27,13,45,806.0,91.5,2.55,28.55,529.0,413.43,305.79
2018,10,27,14,0,784.0,92.0,2.6,28.5,498.0,373.08,272.54
2018,10,27,14,15,741.0,93.0,2.65,28.2,456.0,326.43,234.55
2018,10,27,14,30,698.0,94.0,2.7,27.9,414.0,279.28,195.82
2018,10,27,14,45,627.5,98.5,2.7,27.6,367.0,233.53,158.95
2018,10,27,15,0,557.0,103.0,2.7,27.3,320.0,193.3,127.25
2018,10,27,15,15,586.5,86.0,2.7,27.3,290.5,154.13,93.68
2018,10,27,15,30,616.0,69.0,2.7,27.3,261.0,111.77,60.25
2018,10,27,15,45,560.0,63.0,2.7,26.05,216.0,71.68,37.52
2018,10,27,16,0,504.0,57.0,2.7,24.8,171.0,39.88,28.56
2018,10,27,16,15,423.0,49.0,2.4,23.7,129.0,35.73,24.86
2018,10,27,16,30,342.0,41.0,2.1,22.6,87.0,31.46,20.77
2018,10,27,16,45,240.0,29.5,1.8,21.45,55.0,23.5,11.91
2018,10,27,17,0,138.0,18.0,1.5,20.3,23.0,17.69,0.0
2018,10,27,17,15,69.0,9.0,1.5,19.65,11.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,28,6,15,7.5,1.5,1.5,13.25,1.5,0.0,0.0
2018,10,28,6,30,15.0,3.0,1.7,13.8,3.0,2.95,0.0
2018,10,28,6,45,48.0,18.0,1.85,14.4,21.5,38.45,0.0
2018,10,28,7,0,81.0,33.0,2.0,15.0,40.0,75.0,48.98
2018,10,28,7,15,112.5,50.5,2.2,15.65,67.0,108.48,81.77
2018,10,28,7,30,144.0,68.0,2.4,16.3,94.0,143.98,112.85
2018,10,28,7,45,202.0,83.0,2.6,16.95,131.5,189.97,152.0
2018,10,28,8,0,260.0,98.0,2.8,17.6,169.0,239.58,193.6
2018,10,28,8,15,331.5,107.5,2.85,18.2,214.0,299.56,242.78
2018,10,28,8,30,403.0,117.0,2.9,18.8,259.0,356.35,288.47
2018,10,28,8,45,577.5,97.5,2.95,19.35,329.0,444.69,359.01
2018,10,28,9,0,752.0,78.0,3.0,19.9,399.0,535.21,429.47
2018,10,28,9,15,782.0,78.5,3.05,20.5,438.0,567.54,453.0
2018,10,28,9,30,812.0,79.0,3.1,21.1,477.0,598.42,475.22
2018,10,28,9,45,838.0,78.0,3.15,21.65,511.5,623.33,492.69
2018,10,28,10,0,864.0,77.0,3.2,22.2,546.0,643.59,506.52
2018,10,28,10,15,689.5,131.0,3.25,22.6,516.0,595.92,467.32
2018,10,28,10,30,515.0,185.0,3.3,23.0,486.0,535.71,418.94
2018,10,28,10,45,546.0,182.5,3.35,23.4,510.0,551.19,430.13
2018,10,28,11,0,577.0,180.0,3.4,23.8,534.0,564.72,439.37
2018,10,28,11,15,718.0,137.5,3.45,24.0,584.5,608.36,472.8
2018,10,28,11,30,859.0,95.0,3.5,24.2,635.0,643.8,499.56
2018,10,28,11,45,878.0,88.5,3.55,24.4,641.5,636.37,493.08
2018,10,28,12,0,897.0,82.0,3.6,24.6,648.0,625.65,484.26
2018,10,28,12,15,891.0,82.5,3.65,24.65,640.5,603.91,467.17
2018,10,28,12,30,885.0,83.0,3.7,24.7,633.0,579.68,448.0
2018,10,28,12,45,875.0,84.5,3.8,24.7,618.0,551.94,426.03
2018,10,28,13,0,865.0,86.0,3.9,24.7,603.0,522.19,402.11
2018,10,28,13,15,855.5,84.5,3.9,24.6,580.5,488.03,374.36
2018,10,28,13,30,846.0,83.0,3.9,24.5,558.0,450.31,343.32
2018,10,28,13,45,832.0,82.0,3.95,24.35,529.5,411.49,310.85
2018,10,28,14,0,818.0,81.0,4.0,24.2,501.0,371.83,276.97
2018,10,28,14,15,783.5,83.0,4.0,23.95,463.0,327.72,239.39
2018,10,28,14,30,749.0,85.0,4.0,23.7,425.0,284.97,202.53
2018,10,28,14,45,671.5,90.0,4.0,23.4,374.5,233.66,160.43
2018,10,28,15,0,594.0,95.0,4.0,23.1,324.0,190.78,126.06
2018,10,28,15,15,500.0,94.5,4.0,23.1,271.5,147.25,93.54
2018,10,28,15,30,406.0,94.0,4.0,23.1,219.0,111.85,70.12
2018,10,28,15,45,307.0,86.0,3.85,22.1,171.5,78.45,51.22
2018,10,28,16,0,208.0,78.0,3.7,21.1,124.0,61.43,47.63
2018,10,28,16,15,184.5,60.0,3.5,20.5,93.5,48.19,35.87
2018,10,28,16,30,161.0,42.0,3.3,19.9,63.0,34.45,23.46
2018,10,28,16,45,125.0,29.0,3.15,19.3,41.0,22.56,10.73
2018,10,28,17,0,89.0,16.0,3.0,18.7,19.0,15.73,0.0
2018,10,28,17,15,44.5,8.0,2.95,18.3,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
