Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,6,45,22.5,5.0,0.5,8.2,5.5,0.0,0.0
2018,11,18,7,0,45.0,10.0,0.5,8.1,11.0,21.27,0.0
2018,11,18,7,15,116.5,25.5,0.6,8.45,36.0,73.81,24.65
2018,11,18,7,30,188.0,41.0,0.7,8.8,61.0,123.55,90.72
2018,11,18,7,45,145.0,49.0,0.75,9.15,69.0,114.83,89.02
2018,11,18,8,0,102.0,57.0,0.8,9.5,77.0,104.33,82.62
2018,11,18,8,15,51.5,73.0,0.85,9.8,83.0,98.04,78.48
2018,11,18,8,30,1.0,89.0,0.9,10.1,89.0,89.59,71.57
2018,11,18,8,45,13.0,108.5,0.95,10.45,113.0,115.12,93.27
2018,11,18,9,0,25.0,128.0,1.0,10.8,137.0,145.35,118.54
2018,11,18,9,15,85.0,144.5,1.05,11.6,178.5,193.51,158.52
2018,11,18,9,30,145.0,161.0,1.1,12.4,220.0,248.47,203.13
2018,11,18,9,45,333.5,154.5,1.2,13.15,303.5,350.26,285.49
2018,11,18,10,0,522.0,148.0,1.3,13.9,387.0,456.0,367.82
2018,11,18,10,15,605.0,140.0,1.35,14.7,431.0,498.58,398.95
2018,11,18,10,30,688.0,132.0,1.4,15.5,475.0,538.1,427.63
2018,11,18,10,45,691.5,135.5,1.45,16.35,490.0,542.05,428.64
2018,11,18,11,0,695.0,139.0,1.5,17.2,505.0,543.62,428.04
2018,11,18,11,15,670.5,146.0,1.55,17.85,504.5,530.62,416.66
2018,11,18,11,30,646.0,153.0,1.6,18.5,504.0,515.67,403.88
2018,11,18,11,45,576.5,168.5,1.6,19.15,482.5,481.66,376.32
2018,11,18,12,0,507.0,184.0,1.6,19.8,461.0,449.27,350.05
2018,11,18,12,15,482.0,188.5,1.55,20.25,449.5,429.15,333.33
2018,11,18,12,30,457.0,193.0,1.5,20.7,438.0,408.49,316.08
2018,11,18,12,45,445.5,190.5,1.45,21.1,424.5,387.12,298.35
2018,11,18,13,0,434.0,188.0,1.4,21.5,411.0,365.12,280.01
2018,11,18,13,15,439.5,178.0,1.35,21.7,396.5,342.47,261.11
2018,11,18,13,30,445.0,168.0,1.3,21.9,382.0,318.5,240.83
2018,11,18,13,45,425.0,161.0,1.2,22.05,356.0,287.55,215.22
2018,11,18,14,0,405.0,154.0,1.1,22.2,330.0,257.18,189.96
2018,11,18,14,15,435.5,136.0,1.0,21.95,312.0,230.58,166.35
2018,11,18,14,30,466.0,118.0,0.9,21.7,294.0,200.97,139.9
2018,11,18,14,45,413.0,113.0,0.75,21.45,257.0,165.43,112.14
2018,11,18,15,0,360.0,108.0,0.6,21.2,220.0,133.87,88.83
2018,11,18,15,15,262.0,99.0,0.6,21.2,174.5,102.99,69.46
2018,11,18,15,30,164.0,90.0,0.6,21.2,129.0,77.5,55.0
2018,11,18,15,45,166.5,73.0,0.7,19.35,105.5,57.79,44.55
2018,11,18,16,0,169.0,56.0,0.8,17.5,82.0,45.14,33.39
2018,11,18,16,15,141.0,41.0,0.9,16.6,57.5,33.58,22.42
2018,11,18,16,30,113.0,26.0,1.0,15.7,33.0,20.48,4.4
2018,11,18,16,45,59.0,13.5,1.05,14.8,17.0,13.27,0.0
2018,11,18,17,0,5.0,1.0,1.1,13.9,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.55,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,12.75,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,19,6,45,16.5,4.5,1.1,7.35,5.0,0.0,0.0
2018,11,19,7,0,33.0,9.0,1.1,7.4,10.0,17.14,0.0
2018,11,19,7,15,74.5,23.5,1.2,8.25,30.0,54.01,11.2
2018,11,19,7,30,116.0,38.0,1.3,9.1,50.0,90.09,64.75
2018,11,19,7,45,178.5,52.0,1.45,10.0,81.0,130.63,101.29
2018,11,19,8,0,241.0,66.0,1.6,10.9,112.0,181.14,144.8
2018,11,19,8,15,291.0,78.5,1.6,11.5,147.5,222.09,180.13
2018,11,19,8,30,341.0,91.0,1.6,12.1,183.0,265.15,216.5
2018,11,19,8,45,353.5,104.5,1.6,12.7,213.0,293.09,239.78
2018,11,19,9,0,366.0,118.0,1.6,13.3,243.0,320.43,261.9
2018,11,19,9,15,393.5,127.0,1.55,14.0,274.5,349.88,284.98
2018,11,19,9,30,421.0,136.0,1.5,14.7,306.0,378.98,307.18
2018,11,19,9,45,443.5,143.5,1.45,15.4,334.5,403.11,324.96
2018,11,19,10,0,466.0,151.0,1.4,16.1,363.0,426.22,341.54
2018,11,19,10,15,509.0,152.0,1.4,16.75,394.5,452.81,360.91
2018,11,19,10,30,552.0,153.0,1.4,17.4,426.0,478.14,378.92
2018,11,19,10,45,585.0,147.5,1.45,18.05,446.0,491.59,387.96
2018,11,19,11,0,618.0,142.0,1.5,18.7,466.0,500.99,393.92
2018,11,19,11,15,580.5,155.5,1.5,19.1,464.0,487.8,382.35
2018,11,19,11,30,543.0,169.0,1.5,19.5,462.0,471.44,368.57
2018,11,19,11,45,562.5,163.0,1.55,19.85,467.5,466.94,364.44
2018,11,19,12,0,582.0,157.0,1.6,20.2,473.0,461.71,359.46
2018,11,19,12,15,569.0,159.5,1.55,20.25,466.0,443.15,344.2
2018,11,19,12,30,556.0,162.0,1.5,20.3,459.0,424.83,329.03
2018,11,19,12,45,484.0,175.0,1.45,20.35,429.0,388.66,300.25
2018,11,19,13,0,412.0,188.0,1.4,20.4,399.0,354.58,273.2
2018,11,19,13,15,294.0,197.0,1.3,20.35,344.5,301.65,232.26
2018,11,19,13,30,176.0,206.0,1.2,20.3,290.0,256.05,197.48
2018,11,19,13,45,126.5,191.5,1.05,20.2,250.0,218.65,168.59
2018,11,19,14,0,77.0,177.0,0.9,20.1,210.0,186.44,143.97
2018,11,19,14,15,128.0,159.5,0.85,19.75,209.5,177.25,135.13
2018,11,19,14,30,179.0,142.0,0.8,19.4,209.0,165.63,123.6
2018,11,19,14,45,171.0,131.5,0.7,19.05,190.0,145.53,107.27
2018,11,19,15,0,163.0,121.0,0.6,18.7,171.0,125.77,91.65
2018,11,19,15,15,158.5,104.5,0.6,18.7,147.5,102.04,73.36
2018,11,19,15,30,154.0,88.0,0.6,18.7,124.0,75.28,54.09
2018,11,19,15,45,128.5,71.5,0.65,18.1,97.5,59.85,46.55
2018,11,19,16,0,103.0,55.0,0.7,17.5,71.0,46.75,34.73
2018,11,19,16,15,73.5,39.0,0.7,17.2,48.5,33.7,22.35
2018,11,19,16,30,44.0,23.0,0.7,16.9,26.0,20.35,3.2
2018,11,19,16,45,25.0,12.0,0.7,16.6,13.5,11.8,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.3,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.2,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,20,6,45,27.5,4.0,1.25,8.15,4.5,0.0,0.0
2018,11,20,7,0,55.0,8.0,1.2,8.2,9.0,21.51,0.0
2018,11,20,7,15,189.0,21.5,1.2,9.0,38.5,87.5,9.75
2018,11,20,7,30,323.0,35.0,1.2,9.8,68.0,158.06,112.93
2018,11,20,7,45,406.0,44.0,1.25,10.6,106.0,208.28,160.29
2018,11,20,8,0,489.0,53.0,1.3,11.4,144.0,263.11,208.01
2018,11,20,8,15,558.0,58.0,1.35,12.15,187.0,311.66,249.82
2018,11,20,8,30,627.0,63.0,1.4,12.9,230.0,362.59,292.39
2018,11,20,8,45,665.0,68.0,1.45,13.6,270.0,400.73,323.82
2018,11,20,9,0,703.0,73.0,1.5,14.3,310.0,438.7,354.14
2018,11,20,9,15,693.5,83.0,1.5,15.25,338.0,457.27,367.91
2018,11,20,9,30,684.0,93.0,1.5,16.2,366.0,473.17,379.08
2018,11,20,9,45,700.5,98.0,1.55,17.15,396.0,495.16,394.78
2018,11,20,10,0,717.0,103.0,1.6,18.1,426.0,515.2,408.5
2018,11,20,10,15,742.5,103.0,1.65,18.6,453.0,532.81,420.92
2018,11,20,10,30,768.0,103.0,1.7,19.1,480.0,548.23,431.45
2018,11,20,10,45,778.0,103.5,1.8,19.65,497.0,553.01,434.01
2018,11,20,11,0,788.0,104.0,1.9,20.2,514.0,554.76,434.24
2018,11,20,11,15,694.0,127.5,2.0,20.6,493.5,520.68,407.18
2018,11,20,11,30,600.0,151.0,2.1,21.0,473.0,484.61,378.66
2018,11,20,11,45,559.0,163.0,2.15,21.4,464.0,463.4,361.42
2018,11,20,12,0,518.0,175.0,2.2,21.8,455.0,443.15,344.69
2018,11,20,12,15,538.5,167.5,2.25,21.95,456.0,434.14,337.05
2018,11,20,12,30,559.0,160.0,2.3,22.1,457.0,422.8,327.3
2018,11,20,12,45,525.0,165.0,2.35,22.3,438.5,396.35,305.74
2018,11,20,13,0,491.0,170.0,2.4,22.5,420.0,370.07,284.23
2018,11,20,13,15,546.5,148.0,2.35,22.4,416.0,354.39,270.19
2018,11,20,13,30,602.0,126.0,2.3,22.3,412.0,334.67,252.13
2018,11,20,13,45,598.5,119.0,2.3,22.25,389.5,304.0,225.71
2018,11,20,14,0,595.0,112.0,2.3,22.2,367.0,272.35,198.1
2018,11,20,14,15,555.5,109.5,2.1,21.95,333.0,235.08,166.87
2018,11,20,14,30,516.0,107.0,1.9,21.7,299.0,199.68,137.52
2018,11,20,14,45,497.5,97.5,1.7,21.45,267.0,164.22,108.07
2018,11,20,15,0,479.0,88.0,1.5,21.2,235.0,129.69,80.8
2018,11,20,15,15,438.0,79.0,1.5,21.2,198.5,95.0,56.9
2018,11,20,15,30,397.0,70.0,1.5,21.2,162.0,63.59,39.68
2018,11,20,15,45,347.0,59.5,1.1,19.8,127.5,44.01,32.57
2018,11,20,16,0,297.0,49.0,0.7,18.4,93.0,37.06,26.28
2018,11,20,16,15,223.0,36.5,0.7,18.1,63.0,28.17,17.6
2018,11,20,16,30,149.0,24.0,0.7,17.8,33.0,18.89,1.43
2018,11,20,16,45,79.5,13.0,0.65,17.45,17.5,12.78,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.1,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,21,6,45,1.0,1.0,1.8,13.1,1.0,0.0,0.0
2018,11,21,7,0,2.0,2.0,1.8,13.2,2.0,2.46,0.0
2018,11,21,7,15,1.0,6.5,2.0,13.6,6.5,6.54,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.0,11.0,10.6,2.64
2018,11,21,7,45,0.0,14.5,2.4,14.4,14.5,13.98,5.98
2018,11,21,8,0,0.0,18.0,2.6,14.8,18.0,17.36,9.01
2018,11,21,8,15,0.0,19.5,2.65,15.0,19.5,18.81,10.36
2018,11,21,8,30,0.0,21.0,2.7,15.2,21.0,20.26,11.65
2018,11,21,8,45,0.0,26.0,2.75,15.45,26.0,25.09,15.78
2018,11,21,9,0,0.0,31.0,2.8,15.7,31.0,29.92,19.86
2018,11,21,9,15,0.0,40.0,3.1,16.1,40.0,38.62,27.17
2018,11,21,9,30,0.0,49.0,3.4,16.5,49.0,47.33,34.41
2018,11,21,9,45,0.0,39.5,3.65,16.85,39.5,38.15,26.56
2018,11,21,10,0,0.0,30.0,3.9,17.2,30.0,28.97,18.76
2018,11,21,10,15,1.0,62.5,4.1,17.55,63.0,60.97,45.46
2018,11,21,10,30,2.0,95.0,4.3,17.9,96.0,93.18,71.98
2018,11,21,10,45,3.0,106.5,4.5,18.2,108.0,104.99,81.52
2018,11,21,11,0,4.0,118.0,4.7,18.5,120.0,116.76,90.99
2018,11,21,11,15,5.5,127.0,4.75,18.6,130.0,126.27,98.66
2018,11,21,11,30,7.0,136.0,4.8,18.7,140.0,135.69,106.25
2018,11,21,11,45,3.5,104.0,4.85,18.85,106.0,102.51,79.05
2018,11,21,12,0,0.0,72.0,4.9,19.0,72.0,69.63,52.02
2018,11,21,12,15,9.5,83.5,4.9,18.95,88.5,85.47,65.17
2018,11,21,12,30,19.0,95.0,4.9,18.9,105.0,101.16,78.09
2018,11,21,12,45,28.5,135.0,4.9,18.85,149.5,142.97,112.22
2018,11,21,13,0,38.0,175.0,4.9,18.8,194.0,183.24,144.77
2018,11,21,13,15,19.0,114.5,4.8,18.7,124.0,117.37,91.33
2018,11,21,13,30,0.0,54.0,4.7,18.6,54.0,52.18,37.9
2018,11,21,13,45,0.0,46.5,4.6,18.45,46.5,44.92,31.96
2018,11,21,14,0,0.0,39.0,4.5,18.3,39.0,37.66,25.98
2018,11,21,14,15,0.0,38.5,4.3,18.15,38.5,37.18,25.64
2018,11,21,14,30,0.0,38.0,4.1,18.0,38.0,36.69,25.3
2018,11,21,14,45,3.5,40.5,3.9,17.85,41.5,39.68,27.71
2018,11,21,15,0,7.0,43.0,3.7,17.7,45.0,42.35,29.84
2018,11,21,15,15,11.0,43.5,3.7,17.7,46.0,42.74,30.03
2018,11,21,15,30,15.0,44.0,3.7,17.7,47.0,42.41,29.76
2018,11,21,15,45,24.5,33.0,3.05,17.15,37.0,31.95,22.38
2018,11,21,16,0,34.0,22.0,2.4,16.6,27.0,20.36,12.0
2018,11,21,16,15,27.5,15.5,2.1,15.9,18.5,14.51,6.37
2018,11,21,16,30,21.0,9.0,1.8,15.2,10.0,7.82,0.0
2018,11,21,16,45,15.5,5.0,1.55,14.5,5.5,4.91,0.0
2018,11,21,17,0,10.0,1.0,1.3,13.8,1.0,0.0,0.0
2018,11,21,17,15,5.0,0.5,1.25,13.45,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,22,6,45,19.5,3.5,1.15,10.1,3.5,0.0,0.0
2018,11,22,7,0,39.0,7.0,1.1,10.2,7.0,16.32,0.0
2018,11,22,7,15,121.5,20.5,1.3,11.05,30.0,65.17,0.0
2018,11,22,7,30,204.0,34.0,1.5,11.9,53.0,117.99,81.13
2018,11,22,7,45,359.0,41.0,1.65,12.8,97.0,185.87,141.08
2018,11,22,8,0,514.0,48.0,1.8,13.7,141.0,263.81,206.25
2018,11,22,8,15,582.0,52.0,1.95,14.1,183.0,310.94,247.41
2018,11,22,8,30,650.0,56.0,2.1,14.5,225.0,360.42,289.62
2018,11,22,8,45,659.5,63.0,2.25,14.9,258.0,387.96,313.59
2018,11,22,9,0,669.0,70.0,2.4,15.3,291.0,413.99,335.54
2018,11,22,9,15,541.0,98.5,2.5,15.65,290.0,392.05,318.35
2018,11,22,9,30,413.0,127.0,2.6,16.0,289.0,360.87,293.13
2018,11,22,9,45,456.5,133.0,2.7,16.35,325.0,394.44,319.85
2018,11,22,10,0,500.0,139.0,2.8,16.7,361.0,427.49,345.47
2018,11,22,10,15,635.5,115.5,2.85,17.0,413.5,482.06,388.34
2018,11,22,10,30,771.0,92.0,2.9,17.3,466.0,532.64,427.34
2018,11,22,10,45,823.0,82.0,3.0,17.6,493.5,550.1,440.08
2018,11,22,11,0,875.0,72.0,3.1,17.9,521.0,563.61,449.77
2018,11,22,11,15,880.0,72.0,3.2,18.05,531.0,560.13,446.26
2018,11,22,11,30,885.0,72.0,3.3,18.2,541.0,553.77,440.44
2018,11,22,11,45,887.5,71.5,3.4,18.35,543.5,542.67,430.83
2018,11,22,12,0,890.0,71.0,3.5,18.5,546.0,528.74,418.81
2018,11,22,12,15,884.0,72.5,3.6,18.5,540.0,509.84,402.88
2018,11,22,12,30,878.0,74.0,3.7,18.5,534.0,488.52,384.71
2018,11,22,12,45,868.0,74.0,3.8,18.55,520.0,461.66,361.8
2018,11,22,13,0,858.0,74.0,3.9,18.6,506.0,432.88,336.91
2018,11,22,13,15,849.0,73.0,4.0,18.5,486.0,400.19,308.58
2018,11,22,13,30,840.0,72.0,4.1,18.4,466.0,367.24,279.38
2018,11,22,13,45,820.0,71.5,4.15,18.25,438.0,329.83,246.24
2018,11,22,14,0,800.0,71.0,4.2,18.1,410.0,292.03,212.36
2018,11,22,14,15,663.0,86.5,4.2,17.85,352.5,237.98,169.0
2018,11,22,14,30,526.0,102.0,4.2,17.6,295.0,195.48,136.41
2018,11,22,14,45,352.5,108.0,4.2,17.3,231.5,148.09,103.11
2018,11,22,15,0,179.0,114.0,4.2,17.0,168.0,117.91,85.67
2018,11,22,15,15,153.0,97.0,4.2,17.0,138.5,94.75,68.49
2018,11,22,15,30,127.0,80.0,4.2,17.0,109.0,71.04,51.89
2018,11,22,15,45,101.0,64.0,3.8,16.15,84.0,54.29,42.01
2018,11,22,16,0,75.0,48.0,3.4,15.3,59.0,41.43,30.31
2018,11,22,16,15,48.0,32.5,3.15,14.75,38.5,28.62,18.0
2018,11,22,16,30,21.0,17.0,2.9,14.2,18.0,15.46,0.0
2018,11,22,16,45,10.5,8.5,2.65,13.65,9.0,8.36,0.0
2018,11,22,17,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.0,13.3,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.0,13.3,4.0,7.28,0.0
2018,11,23,7,15,7.0,8.0,1.15,13.65,8.0,9.7,0.0
2018,11,23,7,30,0.0,12.0,1.3,14.0,12.0,11.57,3.15
2018,11,23,7,45,0.0,19.0,1.4,14.3,19.0,18.33,9.55
2018,11,23,8,0,0.0,26.0,1.5,14.6,26.0,25.09,15.52
2018,11,23,8,15,0.0,30.5,1.7,14.85,30.5,29.44,19.39
2018,11,23,8,30,0.0,35.0,1.9,15.1,35.0,33.79,23.18
2018,11,23,8,45,0.0,50.0,2.1,15.35,50.0,48.3,35.52
2018,11,23,9,0,0.0,65.0,2.3,15.6,65.0,62.83,47.75
2018,11,23,9,15,0.0,63.5,2.45,15.8,63.5,61.37,46.42
2018,11,23,9,30,0.0,62.0,2.6,16.0,62.0,59.92,45.09
2018,11,23,9,45,0.0,62.5,2.7,16.2,62.5,60.4,45.38
2018,11,23,10,0,0.0,63.0,2.8,16.4,63.0,60.89,45.67
2018,11,23,10,15,0.0,76.0,3.0,16.65,76.0,73.49,56.06
2018,11,23,10,30,0.0,89.0,3.2,16.9,89.0,86.16,66.43
2018,11,23,10,45,0.0,95.5,3.4,17.15,95.5,92.51,71.52
2018,11,23,11,0,0.0,102.0,3.6,17.4,102.0,98.84,76.58
2018,11,23,11,15,0.5,104.5,3.75,17.5,105.0,101.51,78.7
2018,11,23,11,30,1.0,107.0,3.9,17.6,108.0,104.16,80.81
2018,11,23,11,45,0.5,104.5,4.05,17.7,105.0,101.4,78.49
2018,11,23,12,0,0.0,102.0,4.2,17.8,102.0,98.68,76.23
2018,11,23,12,15,0.0,90.5,4.25,17.85,90.5,87.55,67.08
2018,11,23,12,30,0.0,79.0,4.3,17.9,79.0,76.41,57.92
2018,11,23,12,45,0.0,68.5,4.35,17.95,68.5,66.23,49.54
2018,11,23,13,0,0.0,58.0,4.4,18.0,58.0,56.06,41.15
2018,11,23,13,15,0.5,58.0,4.4,18.0,58.0,56.25,41.36
2018,11,23,13,30,1.0,58.0,4.4,18.0,58.0,56.41,41.54
2018,11,23,13,45,0.5,53.0,4.4,17.95,53.0,51.37,37.42
2018,11,23,14,0,0.0,48.0,4.4,17.9,48.0,46.37,33.32
2018,11,23,14,15,1.0,71.5,4.35,17.8,72.0,69.37,52.61
2018,11,23,14,30,2.0,95.0,4.3,17.7,96.0,91.16,70.82
2018,11,23,14,45,2.0,82.0,4.25,17.55,83.0,78.8,60.6
2018,11,23,15,0,2.0,69.0,4.2,17.4,70.0,66.48,50.36
2018,11,23,15,15,1.0,42.0,4.2,17.4,42.5,40.63,28.64
2018,11,23,15,30,0.0,15.0,4.2,17.4,15.0,14.46,6.55
2018,11,23,15,45,0.0,11.5,3.8,16.9,11.5,11.08,4.09
2018,11,23,16,0,0.0,8.0,3.4,16.4,8.0,7.71,1.02
2018,11,23,16,15,0.0,5.5,3.3,16.2,5.5,5.3,0.0
2018,11,23,16,30,0.0,3.0,3.2,16.0,3.0,2.89,0.0
2018,11,23,16,45,0.0,1.5,3.15,15.85,1.5,1.47,0.0
2018,11,23,17,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,24,6,45,12.5,2.5,1.3,13.8,2.5,0.0,0.0
2018,11,24,7,0,25.0,5.0,1.3,13.8,5.0,10.82,0.0
2018,11,24,7,15,156.0,17.5,1.55,14.25,30.5,69.45,0.0
2018,11,24,7,30,287.0,30.0,1.8,14.7,56.0,137.6,89.66
2018,11,24,7,45,408.5,37.0,2.05,15.15,96.0,196.1,146.16
2018,11,24,8,0,530.0,44.0,2.3,15.6,136.0,261.91,202.48
2018,11,24,8,15,590.0,48.5,2.45,15.85,176.5,306.31,241.78
2018,11,24,8,30,650.0,53.0,2.6,16.1,217.0,350.83,280.34
2018,11,24,8,45,524.5,71.0,2.7,16.3,217.5,330.76,266.9
2018,11,24,9,0,399.0,89.0,2.8,16.5,218.0,298.02,241.92
2018,11,24,9,15,249.5,111.0,2.8,16.75,195.0,247.73,201.19
2018,11,24,9,30,100.0,133.0,2.8,17.0,172.0,192.15,154.86
2018,11,24,9,45,79.0,147.0,2.85,17.25,179.0,191.34,153.84
2018,11,24,10,0,58.0,161.0,2.9,17.5,186.0,194.46,155.76
2018,11,24,10,15,129.5,181.5,2.9,17.8,242.0,258.72,207.86
2018,11,24,10,30,201.0,202.0,2.9,18.1,298.0,318.43,255.22
2018,11,24,10,45,211.5,211.0,2.9,18.4,315.5,331.89,265.04
2018,11,24,11,0,222.0,220.0,2.9,18.7,333.0,344.53,274.27
2018,11,24,11,15,307.5,205.5,2.9,18.9,365.0,376.32,299.27
2018,11,24,11,30,393.0,191.0,2.9,19.1,397.0,405.56,321.76
2018,11,24,11,45,605.0,139.0,2.85,19.25,457.5,459.07,363.35
2018,11,24,12,0,817.0,87.0,2.8,19.4,518.0,503.41,396.43
2018,11,24,12,15,841.5,80.5,2.8,19.45,520.5,492.38,386.2
2018,11,24,12,30,866.0,74.0,2.8,19.5,523.0,478.69,373.78
2018,11,24,12,45,787.0,93.0,2.8,19.55,493.5,439.55,341.71
2018,11,24,13,0,708.0,112.0,2.8,19.6,464.0,401.1,310.17
2018,11,24,13,15,723.0,103.0,2.75,19.55,450.0,375.43,287.64
2018,11,24,13,30,738.0,94.0,2.7,19.5,436.0,347.17,262.36
2018,11,24,13,45,600.0,114.5,2.65,19.4,382.5,295.34,221.03
2018,11,24,14,0,462.0,135.0,2.6,19.3,329.0,250.93,186.48
2018,11,24,14,15,582.5,105.0,2.55,19.05,329.5,233.27,166.2
2018,11,24,14,30,703.0,75.0,2.5,18.8,330.0,204.48,135.65
2018,11,24,14,45,635.5,75.0,2.45,18.55,287.0,162.28,101.91
2018,11,24,15,0,568.0,75.0,2.4,18.3,244.0,124.99,74.41
2018,11,24,15,15,516.5,68.0,2.4,18.3,204.5,87.84,49.61
2018,11,24,15,30,465.0,61.0,2.4,18.3,165.0,54.94,33.29
2018,11,24,15,45,457.0,51.0,1.85,17.05,135.0,37.35,27.07
2018,11,24,16,0,449.0,41.0,1.3,15.8,105.0,30.9,21.13
2018,11,24,16,15,333.5,32.0,1.25,15.0,70.0,25.1,14.92
2018,11,24,16,30,218.0,23.0,1.2,14.2,35.0,19.06,0.0
2018,11,24,16,45,109.0,11.5,1.15,13.4,17.5,11.3,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,25,6,45,23.5,3.0,0.7,9.7,3.0,0.0,0.0
2018,11,25,7,0,47.0,6.0,0.7,9.6,6.0,16.88,0.0
2018,11,25,7,15,184.0,18.0,0.75,10.1,32.0,67.06,0.0
2018,11,25,7,30,321.0,30.0,0.8,10.6,58.0,146.5,94.16
2018,11,25,7,45,421.0,37.5,0.85,11.1,96.0,199.55,149.56
2018,11,25,8,0,521.0,45.0,0.9,11.6,134.0,257.98,200.46
2018,11,25,8,15,589.5,50.0,1.0,12.2,176.5,305.97,242.21
2018,11,25,8,30,658.0,55.0,1.1,12.8,219.0,354.3,283.25
2018,11,25,8,45,691.0,59.0,1.15,13.35,257.0,389.59,312.98
2018,11,25,9,0,724.0,63.0,1.2,13.9,295.0,424.37,341.33
2018,11,25,9,15,750.0,66.0,1.35,14.7,330.5,453.74,364.73
2018,11,25,9,30,776.0,69.0,1.5,15.5,366.0,481.7,386.38
2018,11,25,9,45,755.0,78.0,1.65,16.3,386.0,489.72,392.07
2018,11,25,10,0,734.0,87.0,1.8,17.1,406.0,495.72,395.91
2018,11,25,10,15,792.0,80.5,1.85,17.45,442.0,523.29,416.67
2018,11,25,10,30,850.0,74.0,1.9,17.8,478.0,549.91,436.15
2018,11,25,10,45,856.5,75.5,1.95,18.2,495.0,554.39,438.39
2018,11,25,11,0,863.0,77.0,2.0,18.6,512.0,556.05,438.49
2018,11,25,11,15,866.5,77.5,2.05,18.8,521.5,551.28,434.01
2018,11,25,11,30,870.0,78.0,2.1,19.0,531.0,544.84,428.12
2018,11,25,11,45,870.0,79.0,2.15,19.2,533.5,534.28,418.91
2018,11,25,12,0,870.0,80.0,2.2,19.4,536.0,520.99,407.43
2018,11,25,12,15,871.0,78.0,2.25,19.5,531.0,502.52,391.99
2018,11,25,12,30,872.0,76.0,2.3,19.6,526.0,481.47,374.21
2018,11,25,12,45,870.5,74.5,2.3,19.7,514.5,457.29,353.48
2018,11,25,13,0,869.0,73.0,2.3,19.8,503.0,430.79,330.47
2018,11,25,13,15,859.5,72.0,2.25,19.75,483.0,399.49,303.39
2018,11,25,13,30,850.0,71.0,2.2,19.7,463.0,364.72,273.08
2018,11,25,13,45,836.0,69.0,2.15,19.65,436.5,327.8,240.58
2018,11,25,14,0,822.0,67.0,2.1,19.6,410.0,290.02,206.94
2018,11,25,14,15,803.5,64.5,2.05,19.4,378.0,250.06,171.58
2018,11,25,14,30,785.0,62.0,2.0,19.2,346.0,210.06,136.42
2018,11,25,14,45,758.5,58.5,1.95,19.05,309.0,168.09,101.07
2018,11,25,15,0,732.0,55.0,1.9,18.9,272.0,127.26,69.15
2018,11,25,15,15,689.0,52.0,1.9,18.9,232.0,87.2,43.1
2018,11,25,15,30,646.0,49.0,1.9,18.9,192.0,50.4,27.19
2018,11,25,15,45,504.5,45.5,1.4,17.35,142.5,32.5,22.81
2018,11,25,16,0,363.0,42.0,0.9,15.8,93.0,31.92,22.01
2018,11,25,16,15,236.5,31.0,0.95,15.3,59.5,23.85,13.78
2018,11,25,16,30,110.0,20.0,1.0,14.8,26.0,15.68,0.0
2018,11,25,16,45,55.0,10.0,1.05,14.3,13.0,9.83,0.0
2018,11,25,17,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.5,1.1,8.1,2.5,0.0,0.0
2018,11,26,7,0,29.0,5.0,1.1,8.0,5.0,4.91,0.0
2018,11,26,7,15,79.0,17.5,1.2,8.85,23.0,38.16,0.0
2018,11,26,7,30,129.0,30.0,1.3,9.7,41.0,87.3,53.97
2018,11,26,7,45,184.0,44.0,1.4,10.6,69.5,125.52,94.43
2018,11,26,8,0,239.0,58.0,1.5,11.5,98.0,166.04,130.15
2018,11,26,8,15,269.5,71.5,1.45,12.1,128.5,199.14,159.34
2018,11,26,8,30,300.0,85.0,1.4,12.7,159.0,233.26,188.63
2018,11,26,8,45,298.0,100.5,1.35,13.35,184.5,249.78,202.9
2018,11,26,9,0,296.0,116.0,1.3,14.0,210.0,271.11,220.36
2018,11,26,9,15,296.0,131.0,1.4,14.85,234.0,291.7,236.67
2018,11,26,9,30,296.0,146.0,1.5,15.7,258.0,311.21,251.64
2018,11,26,9,45,322.5,154.5,1.55,16.6,285.5,336.38,270.79
2018,11,26,10,0,349.0,163.0,1.6,17.5,313.0,361.13,289.18
2018,11,26,10,15,399.5,163.5,1.55,17.95,344.5,394.54,314.36
2018,11,26,10,30,450.0,164.0,1.5,18.4,376.0,422.22,334.7
2018,11,26,10,45,443.5,172.0,1.5,18.85,387.5,425.22,335.71
2018,11,26,11,0,437.0,180.0,1.5,19.3,399.0,426.63,335.59
2018,11,26,11,15,417.0,187.5,1.45,19.6,399.5,418.74,328.35
2018,11,26,11,30,397.0,195.0,1.4,19.9,400.0,409.64,320.24
2018,11,26,11,45,322.5,209.5,1.3,20.25,376.5,375.96,293.04
2018,11,26,12,0,248.0,224.0,1.2,20.6,353.0,345.86,268.76
2018,11,26,12,15,239.0,223.0,1.2,20.85,346.5,333.79,258.99
2018,11,26,12,30,230.0,222.0,1.2,21.1,340.0,320.48,248.14
2018,11,26,12,45,279.5,208.5,1.2,21.35,348.5,322.4,248.77
2018,11,26,13,0,329.0,195.0,1.2,21.6,357.0,320.39,245.87
2018,11,26,13,15,248.0,191.0,1.2,21.5,310.5,274.06,210.17
2018,11,26,13,30,167.0,187.0,1.2,21.4,264.0,233.05,178.93
2018,11,26,13,45,251.0,166.5,1.2,21.35,274.5,232.05,175.95
2018,11,26,14,0,335.0,146.0,1.2,21.3,285.0,225.82,167.63
2018,11,26,14,15,297.0,136.5,1.05,20.75,252.5,193.46,141.81
2018,11,26,14,30,259.0,127.0,0.9,20.2,220.0,163.61,118.35
2018,11,26,14,45,272.0,111.5,0.75,19.7,200.0,139.35,97.7
2018,11,26,15,0,285.0,96.0,0.6,19.2,180.0,113.77,76.68
2018,11,26,15,15,326.5,82.5,0.6,19.2,165.0,86.63,55.19
2018,11,26,15,30,368.0,69.0,0.6,19.2,150.0,58.76,38.29
2018,11,26,15,45,282.5,58.0,0.65,18.2,112.0,43.18,31.99
2018,11,26,16,0,197.0,47.0,0.7,17.2,74.0,35.73,25.11
2018,11,26,16,15,147.0,33.5,0.7,16.85,49.5,25.93,15.25
2018,11,26,16,30,97.0,20.0,0.7,16.5,25.0,15.71,0.0
2018,11,26,16,45,48.5,10.0,0.75,16.2,12.5,9.83,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,9.85,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,9.9,3.0,2.95,0.0
2018,11,27,7,15,8.5,7.5,0.95,10.3,7.5,9.6,0.0
2018,11,27,7,30,0.0,12.0,0.9,10.7,12.0,11.57,2.33
2018,11,27,7,45,0.0,17.5,0.85,11.1,17.5,16.88,8.37
2018,11,27,8,0,0.0,23.0,0.8,11.5,23.0,22.19,13.24
2018,11,27,8,15,0.0,31.0,0.95,12.05,31.0,29.92,20.03
2018,11,27,8,30,0.0,39.0,1.1,12.6,39.0,37.66,26.74
2018,11,27,8,45,9.5,74.5,1.3,13.1,77.5,77.48,60.69
2018,11,27,9,0,19.0,110.0,1.5,13.6,116.0,119.08,95.6
2018,11,27,9,15,18.5,124.0,1.5,13.95,130.5,132.92,106.88
2018,11,27,9,30,18.0,138.0,1.5,14.3,145.0,146.64,117.95
2018,11,27,9,45,51.0,157.0,1.5,14.6,178.5,187.16,151.21
2018,11,27,10,0,84.0,176.0,1.5,14.9,212.0,224.1,181.0
2018,11,27,10,15,91.0,189.0,1.55,15.1,230.0,240.74,193.96
2018,11,27,10,30,98.0,202.0,1.6,15.3,248.0,257.04,206.63
2018,11,27,10,45,72.5,202.5,1.6,15.55,237.0,242.32,194.08
2018,11,27,11,0,47.0,203.0,1.6,15.8,226.0,227.57,181.65
2018,11,27,11,15,35.0,197.0,1.65,15.9,214.5,213.65,170.25
2018,11,27,11,30,23.0,191.0,1.7,16.0,203.0,197.96,157.44
2018,11,27,11,45,12.5,154.5,1.8,16.1,161.0,156.19,123.63
2018,11,27,12,0,2.0,118.0,1.9,16.2,119.0,115.16,90.14
2018,11,27,12,15,1.0,109.0,2.0,16.25,109.5,105.87,82.59
2018,11,27,12,30,0.0,100.0,2.1,16.3,100.0,96.67,75.04
2018,11,27,12,45,0.0,87.5,2.2,16.35,87.5,84.63,65.14
2018,11,27,13,0,0.0,75.0,2.3,16.4,75.0,72.52,55.16
2018,11,27,13,15,0.0,76.0,2.35,16.4,76.0,73.49,56.04
2018,11,27,13,30,0.0,77.0,2.4,16.4,77.0,74.46,56.93
2018,11,27,13,45,2.5,92.5,2.45,16.45,93.5,89.94,69.84
2018,11,27,14,0,5.0,108.0,2.5,16.5,110.0,104.8,82.17
2018,11,27,14,15,4.5,101.5,2.35,16.4,103.0,98.12,76.74
2018,11,27,14,30,4.0,95.0,2.2,16.3,96.0,91.45,71.31
2018,11,27,14,45,3.5,76.0,2.1,16.15,77.0,73.48,56.39
2018,11,27,15,0,3.0,57.0,2.0,16.0,58.0,55.41,41.26
2018,11,27,15,15,2.0,47.0,2.0,16.0,47.5,45.53,32.93
2018,11,27,15,30,1.0,37.0,2.0,16.0,37.0,35.74,24.58
2018,11,27,15,45,0.5,25.0,1.65,15.45,25.0,24.12,15.62
2018,11,27,16,0,0.0,13.0,1.3,14.9,13.0,12.53,5.24
2018,11,27,16,15,8.5,9.0,1.2,14.7,9.5,8.75,1.43
2018,11,27,16,30,17.0,5.0,1.1,14.5,6.0,4.4,0.0
2018,11,27,16,45,8.5,2.5,1.0,14.3,3.0,2.46,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
